Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.29
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,25.62,16.54
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,37.01,26.95
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,50.55,39.2
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,63.81,51.07
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,76.34,62.15
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,88.72,72.96
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,107.09,88.73
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,125.16,104.03
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,115.86,95.72
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,107.66,88.43
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,245.17,207.92
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,358.49,302.98
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,404.79,340.7
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,434.94,364.64
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,345.77,288.56
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,266.89,221.37
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,224.25,185.57
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,182.42,150.41
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,215.79,178.04
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,241.92,198.9
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,192.86,158.28
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,149.88,123.09
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,174.14,142.27
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,193.18,156.64
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,156.81,127.85
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,130.19,107.07
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,107.96,92.43
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,85.96,72.81
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,78.53,66.26
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,71.03,59.59
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,62.73,52.11
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,54.35,44.48
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,45.13,36.05
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,35.56,27.15
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,26.42,18.5
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,17.31,9.8
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.87,1.65
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,5.34,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,10.69,2.97
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,18.54,10.48
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,26.41,17.72
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,35.55,25.96
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,44.7,34.09
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,53.12,41.53
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,61.93,49.22
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,110.29,91.49
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,159.23,133.21
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,166.86,139.08
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,174.52,145.12
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,167.37,138.35
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,160.94,132.34
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,190.64,157.11
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,227.51,187.2
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,179.43,146.97
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,142.48,116.12
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,129.21,105.1
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,116.31,94.27
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,95.06,76.18
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,74.02,58.22
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,59.38,45.75
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,44.78,33.25
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,84.04,66.9
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,120.41,97.53
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,115.43,93.36
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,110.43,89.29
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,114.25,96.97
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,118.19,100.61
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,108.49,92.37
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,98.67,83.99
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,87.4,74.06
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,75.99,63.89
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,63.43,52.61
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,50.72,40.97
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,38.23,29.23
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,25.59,17.23
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,14.85,5.66
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,154.83,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,310.66,242.65
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,395.68,332.65
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,482.93,409.99
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,539.71,458.51
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,595.23,503.62
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,410.78,349.94
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,184.73,154.54
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,209.82,175.48
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,234.12,194.79
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,251.78,208.88
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,268.66,222.19
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,321.03,264.44
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,357.84,293.2
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,354.72,288.92
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,350.98,284.37
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,400.83,323.23
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,433.69,347.19
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,405.65,323.25
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,378.54,300.33
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,416.54,325.29
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,422.03,320.38
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,374.7,276.78
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,325.87,231.68
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,274.35,184.42
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,221.88,138.4
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,162.21,91.89
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,108.11,60.08
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,63.65,50.62
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,61.86,49.19
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,60.34,48.07
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,58.84,46.95
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,55.29,43.97
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,51.68,40.88
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,47.85,37.57
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,44.03,34.11
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,37.82,28.32
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,31.58,22.22
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,20.33,9.99
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,11.95,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,191.87,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,387.4,306.06
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,471.96,399.95
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,557.3,475.86
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,609.22,519.56
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,659.23,558.95
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,690.52,582.5
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,712.11,597.45
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,727.03,605.87
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,738.51,611.36
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,740.29,609.95
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,738.32,605.8
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,728.12,595.78
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,714.16,581.84
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,693.64,563.57
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,669.52,542.33
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,638.85,514.77
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,605.1,484.48
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,567.46,451.52
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,527.02,415.6
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,482.02,374.7
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,434.89,331.24
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,384.73,285.16
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,333.04,237.24
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,279.15,187.88
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,224.56,139.84
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,168.86,95.97
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,113.21,62.66
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,65.64,52.97
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,64.16,51.82
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,61.86,50.0
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,53.82,43.01
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,51.63,41.12
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,49.46,39.21
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,45.93,36.15
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,42.42,32.96
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,36.53,27.43
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,30.64,21.64
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,21.68,11.51
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,11.95,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,120.93,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,246.94,194.67
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,316.22,270.74
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,388.06,337.24
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,436.49,380.47
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,489.18,425.01
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,528.96,457.1
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,566.1,485.76
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,631.6,536.81
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,689.57,579.65
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,694.39,581.42
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,695.55,580.43
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,688.63,571.73
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,678.06,560.18
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,660.1,543.07
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,638.72,523.16
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,610.55,497.94
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,582.38,472.17
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,547.01,440.14
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,509.02,405.44
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,466.64,366.57
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,422.29,325.32
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,374.47,281.16
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,325.34,235.36
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,265.63,189.58
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,228.42,166.23
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,187.72,131.09
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,141.38,97.38
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,106.14,88.97
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,104.32,87.61
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,101.29,85.29
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,98.25,82.94
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,90.78,76.42
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,83.12,69.64
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,72.75,60.41
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,62.05,50.67
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,51.23,40.59
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,39.06,29.02
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,25.55,14.82
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,105.47,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,214.07,165.06
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,296.98,249.95
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,383.62,327.8
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,438.39,375.52
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,492.77,420.83
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,538.01,457.35
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,578.28,488.74
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,601.23,504.72
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,621.03,517.84
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,348.62,295.44
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,46.04
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,97.04,78.03
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,135.25,110.0
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,135.22,109.53
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,135.32,109.26
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,110.98,88.6
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,87.47,68.67
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,170.47,137.93
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,245.66,198.86
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,155.19,124.6
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,68.17,52.33
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,54.79,41.15
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,56.87,42.96
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,58.94,44.79
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,48.08,35.61
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,37.25,26.41
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,45.56,35.32
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,53.88,42.85
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,48.86,38.45
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,43.86,34.05
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,38.44,29.24
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,33.04,24.39
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,27.22,19.16
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,21.42,13.86
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,16.05,8.86
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,10.68,3.84
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.15,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.71,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,130.19,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,323.27,249.59
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,410.04,342.64
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,499.3,421.55
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,555.38,469.25
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,604.92,509.38
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,386.62,329.38
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,110.12,89.5
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,145.93,120.37
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,193.89,160.22
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,477.24,397.68
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,711.75,577.59
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,699.84,563.25
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,689.96,551.79
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,671.89,535.54
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,650.32,516.45
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,622.59,491.68
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,591.63,464.05
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,556.44,433.09
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,518.43,399.35
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,475.92,361.55
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,430.98,321.0
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,382.61,277.57
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,332.66,232.29
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,280.29,185.21
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,226.89,138.83
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,171.92,95.69
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,117.0,61.8
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,63.4,49.33
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,61.98,48.26
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,59.69,46.49
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,57.32,44.64
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,49.11,37.64
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,46.88,35.83
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,43.72,33.17
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,40.57,30.41
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,35.54,25.81
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,30.53,21.01
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,22.05,12.18
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.54,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,54.73,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,151.37,114.92
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,204.0,169.65
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,256.21,216.79
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,294.34,250.04
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,331.37,280.98
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,361.45,305.68
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,390.52,328.83
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,557.28,464.0
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,695.46,569.42
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,700.57,570.63
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,702.02,570.05
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,608.44,492.31
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,506.86,408.62
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,451.05,362.56
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,399.12,319.35
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,438.63,349.31
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,469.12,370.82
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,448.01,352.27
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,425.7,332.79
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,257.33,200.95
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,110.84,85.38
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,200.68,155.76
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,271.46,207.83
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,138.72,104.41
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.91,2.61
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,105.28,73.27
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,168.34,120.26
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,122.53,100.11
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,109.47,89.24
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,106.52,87.07
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,106.99,87.82
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,98.49,80.61
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,89.74,73.13
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,67.55,54.07
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,47.01,36.1
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,40.37,30.04
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,33.63,23.66
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.9,13.85
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,14.05,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,7.26,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,134.78,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,333.0,261.8
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,421.04,359.46
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,511.59,442.12
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,569.25,493.53
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,620.35,537.0
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,656.11,566.7
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,688.9,592.92
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,708.62,606.85
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,724.79,617.59
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,729.56,620.02
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,730.56,619.49
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,716.98,606.06
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,705.56,593.52
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,686.98,576.05
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,664.88,555.53
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,637.25,529.27
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,606.4,500.08
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,570.42,467.19
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,531.68,431.38
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,446.91,359.63
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,372.4,298.28
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,369.55,287.44
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,344.96,254.68
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,292.41,204.94
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,239.12,156.21
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,185.02,120.65
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,158.9,113.58
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,119.88,101.62
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,124.75,106.2
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,115.41,98.31
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,105.95,90.25
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,94.72,80.48
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,83.36,70.46
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,70.51,58.9
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,57.52,47.02
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,44.75,35.13
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,31.84,22.97
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,20.25,11.52
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,142.23,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,348.52,276.57
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,437.04,374.45
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,528.07,456.35
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,578.74,500.93
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,635.94,548.36
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,671.03,575.32
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,703.03,598.68
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,721.96,610.95
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,737.28,620.12
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,741.67,620.16
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,742.23,617.33
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,728.82,604.12
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,717.54,591.69
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,698.89,574.21
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,676.68,553.84
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,647.91,527.47
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,616.04,498.42
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,579.76,466.41
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,540.71,431.55
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,496.84,391.42
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,450.79,348.81
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,401.74,303.65
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,351.17,256.61
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,298.22,207.83
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,244.64,159.78
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,189.6,114.46
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,128.09,72.08
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,72.16,59.56
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,64.67,53.04
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,63.2,51.96
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,61.76,50.88
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,59.03,48.51
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,56.31,46.1
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,52.62,42.83
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,44.92,35.75
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,39.73,30.8
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,34.56,25.65
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.28,18.68
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.24,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,48.65,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,138.84,107.71
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,187.96,159.43
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,236.06,203.74
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,272.59,235.96
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,308.21,266.08
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,337.88,290.4
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,366.47,313.04
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,382.0,323.53
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,395.89,332.47
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,417.87,349.05
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,437.91,363.73
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,587.24,482.48
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,702.65,568.75
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,684.74,550.45
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,663.32,530.82
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,575.67,460.15
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,487.16,389.27
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,396.99,317.95
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,319.95,256.65
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,352.79,280.75
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,369.27,289.35
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,325.92,253.93
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,288.41,224.18
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,248.26,193.11
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,218.02,171.04
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,202.07,155.21
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,177.04,134.12
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,143.99,113.68
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,128.56,108.15
