Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,428.49,354.53
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,123.6,98.14
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,138.56,110.43
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,153.45,121.99
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,169.97,135.0
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,186.21,147.64
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,336.28,269.48
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,452.92,360.92
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,613.53,488.52
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,729.01,578.07
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,701.28,554.15
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,670.41,528.1
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,635.4,499.17
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,597.52,467.34
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,554.65,430.22
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,509.6,390.53
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,461.13,347.88
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,411.05,302.98
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,358.43,255.5
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,300.49,203.76
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,244.45,154.78
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,188.5,109.68
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,132.65,73.32
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,78.23,61.39
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,72.74,56.87
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,71.71,56.15
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,70.55,55.31
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,63.59,49.47
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,60.74,47.22
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,57.89,44.91
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,53.66,41.28
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,49.46,37.51
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,41.28,30.05
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.99,22.12
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,16.2,3.8
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,228.49,134.49
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,440.01,360.21
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,519.19,433.28
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,609.72,509.88
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,667.12,556.13
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,722.6,598.72
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,758.47,625.94
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,791.27,650.07
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,809.35,661.44
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,816.21,664.08
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,821.01,665.79
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,821.95,664.7
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,814.88,656.49
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,803.84,645.55
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,785.06,630.25
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,762.48,611.7
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,733.88,586.46
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,701.85,558.37
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,664.48,526.61
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,624.1,491.95
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,579.38,452.49
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,532.16,410.32
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,480.98,364.88
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,427.99,317.05
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,372.1,266.29
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,315.19,214.57
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,256.99,163.1
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,198.51,115.34
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,138.94,75.76
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,80.06,63.64
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,71.41,56.5
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,62.51,49.04
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,60.66,47.68
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,58.8,46.28
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,56.03,44.14
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,53.25,41.92
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,49.04,38.32
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,44.85,34.56
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,35.47,25.96
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,29.8,20.3
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,14.54,3.88
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,231.51,148.09
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,444.35,375.17
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,522.34,449.59
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,611.43,527.78
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,672.77,579.53
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,732.25,627.35
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,637.48,547.9
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,524.07,449.94
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,687.82,584.32
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,826.92,690.4
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,830.99,689.53
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,831.17,686.48
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,823.47,677.86
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,811.78,666.45
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,792.45,650.41
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,769.31,631.5
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,740.1,605.3
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,707.43,576.16
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,669.68,543.39
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,628.85,507.62
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,583.09,466.62
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,534.92,422.89
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,483.31,376.11
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,429.86,326.78
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,374.11,274.31
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,317.33,220.98
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,258.69,168.21
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,199.7,118.84
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,140.12,77.81
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,81.28,55.6
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,69.9,56.63
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,67.83,54.96
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,58.9,47.16
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,57.37,45.94
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,54.55,43.71
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,51.71,41.39
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,47.88,37.98
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,44.07,34.44
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,37.38,28.15
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,30.67,21.51
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,18.62,7.51
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,9.39,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,146.6,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,323.08,215.51
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,474.65,392.88
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,559.27,468.11
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,644.21,537.61
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,697.6,578.21
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,748.99,614.95
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,782.63,637.87
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,805.27,652.06
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,822.81,661.65
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,836.73,668.48
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,840.77,669.41
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,840.88,667.7
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,832.89,660.35
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,820.88,650.32
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,801.39,635.37
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,778.05,617.81
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,747.02,592.03
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,712.78,563.59
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,675.4,532.86
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,634.94,499.16
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,589.93,460.63
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,542.26,419.12
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,490.66,373.94
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,437.17,326.16
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,380.91,275.39
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,323.35,223.09
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,264.19,170.52
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,204.66,121.13
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,145.38,80.8
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,87.41,58.8
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,73.8,59.9
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,64.6,52.06
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,62.82,50.65
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,61.04,49.22
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,57.95,46.78
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,54.83,44.24
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,50.7,40.58
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,46.57,36.77
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,36.69,27.6
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,30.61,21.57
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,20.31,9.4
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,10.24,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,106.13,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,292.24,203.48
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,441.99,370.48
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,526.78,447.16
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,612.99,519.62
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,659.79,556.28
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,712.18,595.12
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,748.17,621.72
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,781.08,645.08
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,799.22,656.6
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,813.69,666.04
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,819.16,666.8
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,820.72,664.77
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,813.03,656.37
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,795.09,640.6
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,777.88,626.55
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,756.96,609.18
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,729.18,584.61
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,698.09,557.35
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,661.65,526.8
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,622.29,493.49
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,556.43,439.02
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,492.51,386.08
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,467.85,361.58
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,432.7,326.52
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,360.16,266.77
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,305.29,223.11
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,260.34,177.3
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,203.48,123.04
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,146.73,83.76
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,91.98,61.65
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,77.29,62.73
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,76.03,61.94
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,74.28,60.57
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,66.39,53.74
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,63.25,51.3
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,60.09,48.76
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,55.93,45.11
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,51.79,41.31
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,44.09,34.14
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,36.31,26.55
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,23.18,12.08
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,10.24,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,119.76,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,305.69,220.73
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,451.64,382.92
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,536.61,462.48
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,615.84,532.7
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,671.31,579.08
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,724.76,621.55
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,760.73,648.66
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,793.59,672.48
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,814.25,684.96
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,831.19,694.32
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,828.46,690.19
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,829.66,689.36
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,823.21,681.43
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,812.8,670.66
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,794.72,655.25
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,772.84,637.0
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,745.16,611.67
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,713.86,583.26
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,676.67,550.67
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,636.38,515.08
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,591.24,475.05
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,543.54,432.08
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,492.64,385.51
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,439.84,336.41
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,383.94,284.05
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,326.83,230.45
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,268.02,176.61
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,208.87,126.01
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,149.75,84.04
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,91.75,59.42
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,73.73,59.85
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,64.38,51.85
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,62.63,50.45
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,60.87,49.03
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,58.2,46.96
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,55.51,44.81
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,51.01,40.83
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,46.47,36.67
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,36.62,27.56
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,30.52,21.58
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,20.68,10.68
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,11.1,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,92.01,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,279.99,207.9
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,424.95,360.36
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,513.21,439.23
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,602.58,513.98
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,665.89,564.08
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,721.8,605.88
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,757.97,632.06
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,790.96,655.11
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,812.78,668.24
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,830.87,678.39
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,836.32,680.36
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,830.5,674.15
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,824.1,666.77
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,813.77,656.56
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,795.79,641.45
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,774.03,623.56
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,744.98,598.61
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,712.59,570.83
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,675.61,539.81
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,635.64,505.85
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,591.25,466.84
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,544.31,425.02
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,493.5,379.84
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,440.9,332.24
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,385.97,281.42
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,329.73,229.35
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,271.25,176.95
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,212.52,127.56
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,153.14,85.22
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,94.33,59.01
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,74.26,59.09
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,64.9,51.24
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,63.17,49.9
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,61.44,48.54
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,58.41,46.29
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,55.34,43.95
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,51.26,40.49
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,47.17,36.87
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,37.3,27.85
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,31.26,22.0
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,21.46,11.49
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,11.95,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,17.07,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,281.27,212.69
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,493.61,415.57
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,574.94,490.05
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,656.55,560.48
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,709.15,603.31
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,759.79,642.44
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,733.09,618.71
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,706.67,595.17
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,701.11,588.31
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,691.17,577.94
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,679.67,565.23
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,658.79,545.11
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,666.74,549.0
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,677.81,554.94
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,738.91,603.77
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,785.54,639.36
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,755.36,613.39
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,721.83,584.1
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,684.34,552.17
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,643.73,517.17
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,598.58,477.06
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,550.68,433.9
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,498.92,387.33
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,445.19,338.1
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,388.52,285.61
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,330.39,231.47
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,270.72,177.0
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,210.58,125.39
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,149.02,80.53
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,87.63,52.06
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,64.71,51.44
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,62.92,50.12
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,60.28,47.94
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,57.53,45.65
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,54.53,43.29
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,51.42,40.77
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,43.15,33.42
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,39.94,30.51
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,34.83,25.76
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,29.76,20.8
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,21.22,11.68
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,11.95,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,183.99,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,360.85,277.01
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,498.35,418.04
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,578.13,488.43
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,658.39,553.94
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,709.21,592.33
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,758.11,626.81
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,781.43,641.67
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,809.94,659.91
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,826.25,668.79
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,838.97,675.14
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,842.76,675.52
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,842.63,673.2
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,833.57,664.49
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,820.57,653.11
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,801.77,637.36
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,779.14,618.98
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,748.49,593.75
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,714.68,565.03
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,677.08,534.1
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,636.49,500.26
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,591.82,461.64
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,544.62,420.26
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,493.8,375.83
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,441.13,328.86
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,385.94,279.0
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,329.52,227.68
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,271.22,175.62
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,212.6,126.23
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,153.27,83.7
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,94.77,56.56
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,70.69,55.75
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,69.04,54.6
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,59.08,46.11
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,56.87,44.33
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,54.49,42.55
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,52.1,40.71
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,47.94,37.22
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,43.73,33.53
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,37.96,28.2
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,32.2,22.64
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,21.01,11.51
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,12.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,165.96,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,350.53,270.85
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,476.0,395.41
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,558.06,466.95
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,640.43,534.29
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,693.72,574.62
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,745.07,611.4
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,778.84,634.45
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,809.56,654.57
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,819.4,659.16
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,833.88,667.14
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,838.04,666.83
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,838.36,663.93
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,830.75,655.79
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,819.21,645.09
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,800.78,629.38
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,778.55,611.2
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,749.83,587.5
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,717.65,560.39
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,680.74,529.67
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,640.74,496.15
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,595.72,458.22
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,548.28,417.64
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,497.58,374.26
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,444.98,328.27
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,389.54,278.66
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,333.0,227.75
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,274.79,176.6
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,216.2,127.76
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,156.63,85.11
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,97.69,57.18
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,71.41,55.87
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,69.79,54.77
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,60.49,46.92
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,59.04,45.82
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,56.35,43.81
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,53.63,41.71
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,50.32,39.0
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,47.04,36.18
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,37.62,27.73
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,32.0,22.39
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,22.66,12.99
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,13.24,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,182.91,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,368.22,286.55
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,493.95,409.44
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,575.68,479.56
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,657.51,544.85
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,710.61,584.02
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,761.67,619.25
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,794.83,640.75
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,824.87,659.26
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,835.14,663.13
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,850.03,670.55
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,853.7,671.08
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,853.45,668.97
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,844.87,659.7
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,832.34,647.81
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,813.74,631.67
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,791.29,613.02
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,760.5,587.72
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,726.49,559.05
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,688.58,528.47
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,647.67,495.13
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,602.39,457.23
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,554.78,416.82
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,503.57,373.54
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,450.57,327.82
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,394.89,279.25
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,338.32,229.44
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,280.14,179.21
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,221.69,131.15
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,162.1,88.53
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,103.22,60.05
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,75.12,58.3
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,65.89,50.77
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,64.57,49.8
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,63.27,48.85
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,60.74,47.12
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,58.2,45.33
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,54.25,42.11
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,46.15,35.1
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,40.27,29.83
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,34.38,24.29
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,24.29,14.37
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,14.06,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
