Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,181.45,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,363.59,296.46
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,476.25,404.29
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,595.54,508.8
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,677.24,577.26
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,754.44,638.85
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,811.97,681.7
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,867.81,721.7
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,909.37,749.84
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,948.1,775.33
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,962.37,781.62
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,983.76,793.36
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,996.08,798.37
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,1004.49,800.68
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,1003.35,796.2
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,998.06,788.98
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,985.67,777.17
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,969.17,762.64
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,945.05,743.74
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,917.07,722.23
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,883.11,695.38
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,845.73,666.19
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,804.19,635.02
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,759.64,599.13
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,710.58,558.29
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,659.11,514.9
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,604.25,468.82
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,547.59,420.15
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,488.13,367.44
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,427.56,312.78
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,365.36,256.7
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,302.79,200.49
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,239.55,146.2
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,177.0,98.81
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,114.41,65.12
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,77.71,61.12
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,75.85,59.74
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,73.84,58.21
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,71.2,56.27
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,61.21,47.92
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,58.77,46.07
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,56.27,44.13
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,52.34,40.94
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,48.37,37.57
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,38.95,29.14
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,33.43,23.92
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,23.77,14.47
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,14.01,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,194.44,32.47
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,385.71,308.87
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,496.83,406.74
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,613.98,501.07
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,689.63,558.22
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,759.49,608.16
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,815.3,648.75
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,869.27,686.53
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,906.7,711.46
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,941.12,733.74
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,964.86,746.1
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,974.05,748.5
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,982.97,751.01
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,987.98,751.04
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,986.77,746.61
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,981.55,739.77
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,967.38,727.19
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,949.32,712.32
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,926.38,695.74
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,899.71,676.82
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,866.02,652.4
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,829.16,625.92
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,788.21,597.36
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,744.47,565.13
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,696.08,527.92
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,645.79,488.42
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,592.68,446.66
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,538.1,402.39
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,480.79,353.99
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,423.04,304.09
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,363.75,252.64
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,304.45,201.12
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,244.3,150.88
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,176.28,99.82
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,116.88,67.79
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,81.59,63.86
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,80.71,63.35
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,79.78,62.77
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,77.97,61.58
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,69.51,54.66
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,66.56,52.43
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,63.49,50.05
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,59.03,46.46
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,54.46,42.61
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,47.12,36.1
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,39.63,29.14
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,27.34,17.4
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,114.43,37.58
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,246.06,199.55
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,350.09,293.33
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,460.26,387.3
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,291.52,246.28
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,87.76,69.23
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,272.68,227.73
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,452.92,373.48
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,664.18,538.25
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,870.54,684.77
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,692.7,547.37
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,477.53,377.38
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,496.47,390.43
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,513.91,401.1
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,474.47,368.25
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,417.48,322.86
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,533.35,409.87
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,640.88,486.52
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,773.68,585.19
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,876.3,657.21
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,844.98,633.27
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,810.52,607.96
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,771.36,579.85
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,729.52,549.27
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,682.71,513.66
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,634.03,475.84
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,582.41,435.75
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,529.54,393.42
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,473.91,347.8
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,417.68,300.36
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,354.31,253.15
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,322.27,233.78
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,271.18,189.25
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,216.43,143.81
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,176.43,123.35
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,168.12,135.01
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,159.5,128.32
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,150.4,121.21
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,140.78,113.83
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,130.74,106.02
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,119.56,97.15
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,107.87,87.7
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,92.91,75.37
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,77.32,62.15
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,61.97,48.65
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,46.12,34.39
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,30.91,20.22
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.72,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,109.01,48.6
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,214.52,172.88
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,331.47,275.72
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,437.61,366.52
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,520.33,435.01
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,605.09,502.0
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,482.71,400.7
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,352.16,290.09
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,264.05,215.58
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,179.82,143.46
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,186.53,148.44
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,193.44,153.49
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,390.18,313.47
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,547.87,437.25
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,522.13,414.27
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,496.08,391.73
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,733.89,579.63
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,923.26,719.0
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,902.59,701.54
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,878.26,682.67
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,853.12,662.35
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,816.6,634.0
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,777.4,603.86
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,735.48,570.74
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,690.19,533.75
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,642.39,494.21
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,590.48,451.62
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,537.04,406.74
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,480.81,358.62
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,423.38,308.32
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,364.45,256.03
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,305.35,203.66
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,244.8,152.06
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,184.53,106.14
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,115.38,65.41
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,77.19,60.15
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,75.57,58.98
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,73.81,57.69
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,72.12,56.57
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,70.35,55.38
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,66.89,52.71
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,58.01,45.26
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,54.02,42.06
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,49.95,38.65
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,43.63,32.98
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,37.2,26.96
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.51,18.49
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.65,0.22
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,200.82,115.72
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,383.32,317.71
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,490.53,411.98
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,602.86,503.88
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,677.23,561.21
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,752.08,615.79
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,807.65,654.35
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,856.11,686.46
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,893.61,708.87
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,928.14,728.75
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,952.72,740.88
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,973.75,750.42
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,983.71,752.73
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,978.56,744.98
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,977.81,740.12
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,973.11,732.71
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,959.82,720.76
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,942.68,706.55
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,919.42,688.0
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,892.55,667.29
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,859.91,643.36
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,824.1,617.42
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,783.57,588.32
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,740.34,555.9
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,692.7,519.08
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,643.18,480.22
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,590.33,439.02
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,536.08,395.58
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,479.92,348.98
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,423.26,300.86
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,364.51,250.97
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,305.76,200.77
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,239.15,146.19
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,180.17,102.3
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,121.33,69.86
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,82.94,64.65
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,82.18,64.26
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,81.37,63.79
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,72.69,56.78
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,71.11,55.78
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,68.61,53.84
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,66.04,51.81
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,61.73,48.41
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,57.31,44.77
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,49.72,38.11
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,41.94,30.99
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.86,17.92
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.57,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,9.46,0.42
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,18.97,10.05
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,31.83,21.28
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,45.43,33.04
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,61.32,46.43
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,76.95,59.3
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,91.33,70.97
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,105.6,82.34
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,119.77,93.45
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,133.85,104.34
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,117.88,91.04
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,103.35,79.0
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,98.13,74.42
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,93.16,70.07
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,130.8,100.17
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,168.48,129.89
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,188.74,145.31
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,208.62,160.32
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,157.16,119.52
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,107.5,80.09
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,112.05,83.49
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,116.54,86.78
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,112.58,83.64
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,108.64,80.55
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,121.33,90.35
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,133.64,99.79
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,135.14,100.96
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,136.58,102.12
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,147.76,110.85
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,158.44,119.18
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,127.05,94.9
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,96.05,70.81
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,96.31,71.03
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,96.54,71.22
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,94.4,69.84
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,92.26,71.7
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,120.37,95.27
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,146.12,116.89
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,94.11,74.07
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,35.58,24.84
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,31.41,21.39
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,27.24,17.89
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,22.26,13.67
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,17.29,9.4
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,13.16,5.78
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,9.03,2.12
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,5.33,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.64,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.85,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.01
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,37.62,25.91
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,45.54,32.39
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,59.32,43.57
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,73.15,54.63
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,62.31,45.58
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,51.49,36.61
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,69.5,51.14
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,87.91,65.88
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,115.6,88.03
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,143.27,109.97
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,137.09,104.62
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,131.08,99.49
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,187.19,143.79
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,242.58,186.93
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,245.93,188.94
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,249.1,190.9
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,236.3,180.51
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,223.81,170.44
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,247.62,188.37
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,270.28,205.22
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,282.81,214.65
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,294.45,223.35
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,299.19,226.27
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,301.95,227.54
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,312.91,234.3
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,306.34,227.09
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,277.46,206.21
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,243.06,181.87
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,223.48,168.0
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,206.26,164.48
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,171.57,136.76
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,140.73,111.9
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,130.47,104.02
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,127.51,102.13
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,115.69,92.78
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,103.31,82.82
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,89.68,71.73
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,75.49,59.86
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,60.98,47.26
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.01,33.11
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,31.45,20.69
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,16.63,2.39
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,27.25,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,200.53,141.01
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,334.34,273.24
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,436.07,360.94
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,550.18,453.81
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,639.72,522.33
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,730.21,588.23
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,787.7,628.35
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,843.76,666.77
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,886.15,693.28
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,932.7,722.33
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,958.18,735.36
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,980.1,745.91
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,984.5,744.43
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,996.58,748.45
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,995.64,744.45
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,990.67,737.98
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,979.03,727.28
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,963.36,714.15
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,939.85,697.1
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,912.58,677.68
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,879.62,653.72
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,843.27,627.56
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,801.39,598.61
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,756.68,565.47
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,708.61,529.32
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,658.18,490.57
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,603.73,447.6
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,547.68,402.28
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,489.31,353.36
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,429.88,302.52
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,369.18,250.97
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,308.13,198.8
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,246.49,147.56
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,185.64,102.11
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,124.28,67.98
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,80.13,61.28
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,78.43,60.09
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,76.58,58.74
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,65.86,50.09
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,64.16,48.96
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,61.54,47.03
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,58.83,44.99
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,55.08,42.08
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,47.08,35.36
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,42.11,31.07
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,37.16,26.54
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,27.29,17.36
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,17.26,3.62
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,10.69,2.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,18.96,10.28
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,30.57,20.47
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,42.21,30.6
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,55.44,41.89
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,69.08,53.32
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,102.22,81.15
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,135.37,108.59
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,173.11,139.62
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,210.56,169.91
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,103.03,80.76
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,10.76,3.35
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,101.16,78.53
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,198.47,157.59
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,173.39,136.78
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,149.52,117.14
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,184.64,145.12
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,219.26,172.28
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,589.73,471.5
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,881.82,690.03
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,775.88,605.18
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,664.78,516.77
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,453.13,355.08
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,249.18,193.91
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,261.3,203.29
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,272.71,211.75
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,229.91,178.28
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,188.22,145.55
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,167.85,129.52
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,147.93,113.79
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,236.94,183.19
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,300.12,230.6
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,279.2,214.51
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,250.23,192.88
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,222.77,173.41
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,199.88,165.18
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,192.32,159.32
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,175.06,145.22
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,149.32,124.0
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,131.05,108.95
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,123.0,102.58
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,114.58,95.77
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,95.95,79.77
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.83,60.38
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.68,49.5
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,49.08,37.9
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.36,24.09
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,19.63,6.07
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,107.3,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,311.78,243.21
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,469.23,395.19
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,568.0,480.55
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,670.78,563.52
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,736.49,612.85
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,809.34,664.86
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,861.54,698.47
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,911.69,729.23
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,947.22,747.02
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,968.65,754.4
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,990.37,764.36
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,1008.48,771.71
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,1017.18,773.09
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,1021.94,772.03
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,1019.26,767.54
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1012.48,760.59
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,997.28,748.22
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,978.1,733.44
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,953.69,716.67
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,925.49,697.42
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,891.18,672.71
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,853.53,645.73
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,811.54,616.64
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,766.67,583.35
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,717.44,546.09
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,665.96,506.18
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,610.98,462.38
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,554.41,416.06
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,495.23,365.69
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,435.15,313.41
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,373.9,259.84
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,312.37,205.83
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,250.46,153.48
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,189.68,107.11
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,128.57,71.94
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,82.43,64.47
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,80.8,63.33
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,69.95,54.32
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,68.11,53.06
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,66.15,51.7
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,63.62,49.71
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,61.0,47.63
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,57.35,44.88
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,49.24,38.04
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,43.61,33.11
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,37.93,27.87
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,28.52,18.97
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.98,6.34
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
