Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,174.95,81.46
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,337.29,269.39
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,445.68,361.35
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,560.74,451.99
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,641.91,511.54
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,724.76,568.49
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,786.85,606.3
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,842.32,637.54
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,887.21,664.85
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,929.78,690.22
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,961.31,707.56
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,989.69,722.79
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,1008.29,732.96
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,1011.04,733.31
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,1016.32,734.23
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,1017.83,732.9
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,1013.44,728.76
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,1005.2,722.43
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,989.32,710.81
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,969.72,697.04
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,945.05,680.87
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,916.9,662.56
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,882.87,639.22
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,845.84,613.99
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,804.48,587.04
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,760.68,556.66
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,713.08,523.01
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,663.72,487.14
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,612.09,448.54
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,559.1,407.65
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,503.48,363.48
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,447.28,317.46
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,389.75,269.33
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,332.1,220.36
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,273.47,171.28
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,215.55,125.68
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,158.03,87.98
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,91.34,58.11
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,78.43,60.11
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,77.7,59.72
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,76.42,58.98
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,75.02,58.15
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,72.67,56.39
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,64.22,49.43
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,61.03,47.08
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,57.73,44.56
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,52.6,40.22
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,47.38,35.6
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,38.49,27.62
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.39,19.03
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.04,0.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,97.98,50.13
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,192.05,153.46
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,279.82,230.66
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,371.18,307.91
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,467.05,385.95
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,548.08,450.05
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,553.85,451.65
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,534.68,434.5
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,532.13,428.66
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,525.53,419.62
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,417.02,331.92
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,306.63,241.63
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,257.98,202.59
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,197.05,153.49
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,173.5,134.25
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,151.13,115.97
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,208.89,161.4
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,266.38,205.78
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,273.98,210.87
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,281.36,215.89
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,514.39,395.3
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,716.36,542.28
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,619.11,467.37
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,522.19,393.62
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,501.07,377.94
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,478.65,361.04
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,398.74,301.07
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,324.72,245.17
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,267.49,202.29
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,209.04,157.93
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,278.32,210.55
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,341.53,257.19
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,270.95,204.34
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,213.94,161.85
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,243.91,181.87
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,275.86,202.77
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,198.39,135.25
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,108.65,73.17
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,128.1,102.01
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,164.95,132.81
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,126.54,101.31
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,93.49,73.96
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,90.62,71.85
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,87.54,69.51
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,80.96,64.27
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,75.26,59.66
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,66.43,52.17
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,57.3,44.18
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.2,33.32
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,33.25,22.21
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,17.03,2.76
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,143.74,82.56
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,271.19,215.52
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,369.57,300.64
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,474.56,386.36
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,275.68,226.93
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,53.87,39.13
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,94.56,72.62
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,136.57,106.32
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,253.37,200.72
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,356.1,280.81
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,265.15,207.23
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,164.26,125.56
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,340.06,263.68
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,522.98,399.79
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,584.73,443.5
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,664.88,499.49
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,693.11,518.5
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,718.78,535.84
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,839.85,624.39
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,931.82,686.89
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,908.53,669.96
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,881.9,651.61
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,844.09,624.65
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,814.83,603.62
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,775.74,576.38
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,734.37,545.91
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,688.47,511.71
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,641.2,475.78
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,591.74,437.36
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,541.14,397.1
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,488.18,354.06
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,435.0,309.81
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,372.21,263.46
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,344.53,247.29
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,286.82,193.36
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,211.1,124.47
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,156.89,88.44
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,104.6,66.92
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,83.31,63.11
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,84.57,64.36
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,83.61,63.93
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,82.53,63.41
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,80.6,62.05
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,95.99,75.13
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,77.99,60.43
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,69.64,53.68
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,61.12,46.59
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,53.92,40.39
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.77,30.57
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.36,20.2
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.86,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,118.64,72.35
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,250.16,199.51
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,339.85,277.51
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,434.51,356.22
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,297.68,243.87
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,118.87,92.96
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,182.74,145.42
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,232.81,185.4
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,289.47,230.34
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,345.79,274.2
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,408.83,321.37
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,449.63,350.97
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,528.82,410.33
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,628.6,482.81
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,803.57,613.36
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,963.55,725.17
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,962.69,722.65
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,949.49,712.75
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,936.94,702.37
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,920.84,689.69
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,898.57,673.97
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,873.01,656.06
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,771.85,578.1
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,666.07,496.13
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,645.78,481.33
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,623.98,464.99
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,594.92,443.34
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,565.33,421.05
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,517.0,384.53
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,472.58,350.88
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,339.82,253.02
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,227.47,169.86
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,242.34,181.2
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,255.55,191.06
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,265.86,195.13
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,283.38,204.18
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,250.62,180.4
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,201.45,148.76
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,192.73,152.94
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,187.29,148.99
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,167.94,133.94
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,147.81,118.1
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,134.49,107.51
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,120.83,96.52
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,109.86,87.84
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,93.38,74.3
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,83.54,66.12
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,74.63,58.42
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,54.11,40.48
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,32.86,21.69
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,17.02,4.18
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,148.73,97.22
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,274.03,220.79
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,387.19,318.97
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,508.5,418.73
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,597.31,488.33
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,684.1,553.25
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,758.81,605.53
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,833.21,655.53
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,882.05,684.4
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,928.83,711.1
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,961.45,727.43
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,998.49,746.48
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,1018.35,755.26
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,1034.58,761.82
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,1031.18,756.19
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,1037.09,757.02
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,1032.8,750.39
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1024.6,741.55
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1010.07,727.93
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,991.71,712.15
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,966.42,695.44
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,937.59,676.55
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,904.41,654.86
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,867.95,630.99
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,825.97,603.37
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,781.49,572.52
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,732.94,536.52
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,682.48,498.45
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,628.86,457.98
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,573.91,415.4
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,517.01,370.29
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,459.26,323.17
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,399.84,274.07
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,340.33,224.1
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,280.08,173.74
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,220.48,126.69
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,161.44,87.21
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,103.82,63.3
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,85.04,64.69
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,74.16,55.98
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,73.03,55.25
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,71.81,54.44
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,70.0,53.15
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,68.13,51.8
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,59.09,44.5
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,55.65,41.83
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,51.14,38.12
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,46.58,34.2
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,38.87,27.36
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,31.03,20.08
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.28,3.69
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,27.81,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,189.11,130.68
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,315.59,255.56
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,414.38,339.84
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,525.58,429.02
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,605.63,490.44
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,686.95,550.13
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,750.21,593.39
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,812.79,634.75
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,858.76,664.77
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,902.68,692.97
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,935.75,712.25
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,959.47,724.96
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,978.71,734.36
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,994.47,741.49
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,1002.04,743.86
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,1005.87,743.95
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,1001.78,739.85
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,980.77,724.7
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,965.19,712.31
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,946.07,697.67
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,922.15,681.07
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,894.93,662.34
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,860.78,637.88
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,823.98,611.67
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,783.67,583.26
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,741.29,552.08
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,700.1,520.95
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,651.06,483.81
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,599.47,444.04
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,547.15,402.75
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,493.13,359.22
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,440.73,316.09
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,387.29,271.32
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,328.12,221.92
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,287.62,195.41
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,275.17,194.32
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,211.62,142.17
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,136.97,92.68
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,156.1,123.08
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,195.77,155.53
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,181.77,144.91
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,167.29,133.88
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,98.61,77.52
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.92
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,10.3,3.2
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.23,1.45
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,45.43,33.51
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,75.41,58.89
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,54.91,41.04
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,33.67,22.37
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,17.47,5.55
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,8.32,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,84.91,56.39
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,171.06,134.69
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,247.09,199.39
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,323.61,262.6
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,183.95,149.15
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,49.69,35.56
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,54.28,39.21
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,58.89,42.73
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,119.98,92.14
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,184.77,143.28
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,224.04,173.59
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,284.09,219.42
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,226.34,173.75
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,191.91,146.19
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,173.8,131.51
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,156.55,117.58
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,192.73,145.42
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,228.54,172.63
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,242.92,182.91
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,256.97,192.89
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,407.53,306.29
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,550.38,409.96
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,360.28,270.16
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,187.71,139.64
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,204.49,152.51
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,220.77,164.72
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,281.74,210.49
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,336.73,251.1
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,395.35,294.26
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,437.39,324.12
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,403.88,298.9
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,372.45,275.39
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,353.92,260.68
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,333.79,244.45
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,296.84,217.26
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,277.38,203.84
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,236.17,175.29
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,200.05,150.49
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,201.43,159.5
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,188.19,149.29
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,162.8,129.42
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,159.92,127.79
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,134.84,107.57
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,116.32,92.6
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,116.82,93.54
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,118.41,95.3
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,97.39,77.64
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,76.85,60.06
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,54.56,40.77
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,31.48,20.6
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,16.1,5.1
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,15.95,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,141.26,102.03
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,240.3,196.9
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,356.99,297.41
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,463.71,386.75
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,543.32,450.28
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,625.34,512.74
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,693.54,561.41
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,771.87,615.87
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,821.66,648.26
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,869.48,678.55
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,907.8,700.43
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,943.41,720.05
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,965.06,730.1
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,983.38,737.84
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,897.5,674.16
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,802.36,601.04
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,731.7,547.99
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,678.89,506.69
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,836.16,620.8
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,962.36,703.05
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,925.32,674.76
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,898.04,654.43
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,869.35,632.36
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,837.31,608.23
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,796.96,580.85
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,754.37,550.2
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,708.66,515.92
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,661.14,479.84
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,610.74,442.63
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,559.14,403.41
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,505.19,360.79
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,450.41,316.27
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,394.41,270.59
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,338.33,224.01
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,281.03,176.45
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,224.14,131.53
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,158.2,85.99
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,102.68,61.16
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,80.26,60.98
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,79.08,60.24
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,77.92,59.62
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,76.65,58.9
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,74.09,57.0
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,65.26,49.81
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,62.14,47.47
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,58.91,44.97
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,53.89,40.82
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,48.74,36.37
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,40.73,29.32
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.56,21.79
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,19.06,7.64
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.68,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,43.97,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,209.23,155.23
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,330.46,269.86
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,422.8,349.45
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,527.27,434.72
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,321.63,267.81
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,54.7,40.3
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,75.64,57.65
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,97.1,74.99
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,147.8,116.48
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,198.97,157.57
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,396.46,315.85
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,554.94,436.95
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,373.16,294.31
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,166.19,128.19
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,162.59,125.06
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,159.22,121.9
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,231.81,178.67
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,304.2,234.1
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,260.59,199.7
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,218.78,166.9
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,203.23,154.77
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,188.01,142.86
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,344.52,262.72
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,486.77,367.03
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,437.06,329.41
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,390.39,294.51
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,402.17,303.39
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,411.84,310.42
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,413.78,311.77
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,413.5,311.3
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,363.73,274.2
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,318.33,240.46
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,345.1,258.18
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,352.59,258.96
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,314.0,228.35
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,277.4,200.32
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,212.25,144.49
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,133.23,89.13
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,118.33,93.88
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,123.8,98.74
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,109.63,87.38
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,94.42,75.03
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,98.07,78.42
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,100.72,80.97
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,94.12,75.76
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,87.22,70.19
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,77.12,61.54
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,67.84,53.36
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,53.17,40.33
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,38.18,26.75
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,21.86,10.09
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,118.18,87.9
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,199.65,165.19
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,266.62,225.09
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,335.41,284.74
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,392.98,333.43
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,451.41,381.34
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,240.17,203.36
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,18.99,10.55
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,32.27,21.81
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,45.6,32.97
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,241.23,197.83
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,468.6,379.42
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,254.89,206.56
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,45.75,32.44
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,53.31,38.6
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,60.89,44.66
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,117.16,90.68
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,174.36,136.74
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,220.85,173.63
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,266.75,209.6
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,279.88,219.57
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,292.58,229.25
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,307.34,240.52
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,321.45,251.24
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,435.66,340.4
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,534.37,415.18
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,514.47,399.11
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,493.53,382.46
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,324.17,252.6
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,170.88,132.24
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,166.99,129.36
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,163.26,126.47
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,161.78,125.35
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,160.24,124.21
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,179.7,139.51
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,197.49,153.42
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,177.71,138.13
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,158.52,123.37
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,146.79,119.66
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,135.58,110.57
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,151.85,124.94
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,156.8,129.78
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,140.26,116.12
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,125.37,103.78
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,116.2,96.41
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,101.19,83.77
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,77.95,63.49
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,54.13,42.4
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.4,33.54
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.46,24.22
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.2,10.26
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
