Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,195.08,157.88
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,273.44,224.16
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,370.68,302.87
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,440.5,357.35
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,512.18,411.25
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,573.38,455.44
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,635.44,498.89
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,704.67,545.46
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,752.6,576.16
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,791.12,598.67
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,827.68,619.42
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,853.62,634.7
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,877.0,648.23
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,894.2,656.55
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,913.71,666.23
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,915.74,663.91
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,914.34,659.6
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,908.16,653.01
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,898.4,644.26
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,795.63,571.58
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,690.92,497.31
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,666.42,480.47
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,641.17,462.46
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,696.54,504.0
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,729.04,527.92
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,611.58,442.23
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,515.63,371.86
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,540.94,391.59
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,547.02,394.29
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,497.73,356.23
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,448.34,317.43
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,333.17,236.88
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,281.21,205.97
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,295.86,211.19
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,288.73,198.78
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,241.94,170.34
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,238.42,175.13
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,180.22,140.85
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,150.86,117.97
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,142.08,111.55
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,132.54,104.41
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,132.1,104.45
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,123.42,97.7
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,116.2,92.28
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,108.68,86.48
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,93.54,73.96
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,77.61,60.52
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,62.34,47.44
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,46.69,33.71
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,30.09,18.66
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,11.31,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,27.82,10.25
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,117.06,89.77
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,192.22,154.68
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,275.86,224.28
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,347.71,282.4
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,376.97,303.56
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,403.96,322.15
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,411.77,325.26
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,437.5,341.27
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,451.4,349.2
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,463.26,355.64
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,459.52,349.81
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,454.17,343.03
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,400.52,302.12
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,369.13,277.38
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,351.34,263.52
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,334.27,250.15
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,339.8,253.54
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,345.08,256.63
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,348.6,258.59
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,351.8,260.36
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,214.62,159.38
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,97.58,70.6
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,106.8,77.9
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,115.88,84.8
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,196.14,145.9
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,274.14,203.43
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,270.88,200.53
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,267.58,198.11
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,182.92,135.83
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,98.98,72.3
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,118.28,87.54
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,136.93,101.97
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,107.55,79.49
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,78.34,56.94
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,66.4,47.62
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,54.2,37.99
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,38.7,25.64
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,23.26,13.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,17.83,9.51
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,12.42,4.94
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,91.86,72.36
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,159.16,128.78
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,139.93,113.1
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,136.94,111.08
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,125.53,102.11
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,113.79,92.69
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,97.1,78.63
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,79.9,63.83
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,62.41,48.56
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,45.14,33.17
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,28.37,17.75
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,10.71,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,13.19,2.39
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,42.17,29.28
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,71.39,55.05
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,122.48,99.53
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,164.49,135.84
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,193.86,159.95
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,222.59,182.88
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,254.72,208.07
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,286.31,232.29
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,326.81,263.77
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,366.79,294.29
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,370.87,295.14
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,374.25,295.65
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,440.07,345.38
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,526.33,408.47
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,613.71,472.63
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,719.26,547.27
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,701.4,530.35
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,682.1,513.5
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,505.09,383.28
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,323.17,245.47
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,377.1,286.12
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,414.35,313.08
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,371.85,281.11
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,325.0,246.05
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,374.51,283.02
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,414.16,311.85
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,375.29,282.28
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,338.67,254.68
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,340.5,256.15
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,341.43,256.77
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,298.79,225.12
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,267.86,202.23
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,229.03,173.11
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,191.05,144.4
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,197.65,149.65
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,203.47,154.25
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,196.13,149.2
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,188.66,144.24
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,132.12,105.26
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,72.41,55.81
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,117.13,93.8
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,156.56,127.21
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,102.87,82.48
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,42.22,30.96
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,36.38,26.06
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,30.56,21.09
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,25.16,16.42
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,19.77,11.69
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,14.81,7.3
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.86,2.87
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.02,3.15
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,36.06,23.77
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,57.65,42.52
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,89.66,70.16
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,134.43,107.92
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,159.4,128.5
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,183.97,148.36
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,319.85,259.9
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,439.69,354.46
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,353.32,282.78
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,224.16,177.02
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,241.6,190.16
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,279.39,218.7
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,158.18,122.47
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,66.67,48.5
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,89.33,66.52
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,112.42,84.58
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,270.12,207.96
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,421.05,320.49
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,469.78,354.97
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,515.91,387.2
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,445.4,334.45
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,378.52,284.36
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,360.18,270.17
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,342.39,256.27
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,320.27,239.94
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,304.99,228.63
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,388.77,290.4
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,462.65,342.92
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,416.34,308.97
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,373.67,277.98
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,319.58,238.52
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,278.81,208.64
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,263.57,197.37
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,257.82,193.12
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,216.68,162.49
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,163.31,122.27
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,178.72,134.64
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,192.17,145.66
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,175.56,139.65
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,160.87,128.11
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,159.55,127.71
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,157.92,127.06
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,123.54,98.91
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,108.24,86.48
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,99.1,79.25
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,89.43,71.42
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,72.11,56.85
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,54.83,42.03
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,47.19,35.3
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.6,26.63
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.27,16.13
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.78,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.15,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.86,2.61
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,13.98,6.17
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,18.12,9.69
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,36.78,25.37
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,55.53,40.89
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,55.12,40.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,54.73,39.73
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,31.45,20.35
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.27,1.15
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,56.5,40.48
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,106.8,80.62
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,186.55,143.78
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,267.88,206.56
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,212.42,162.61
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,160.07,121.24
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,356.19,272.86
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,558.5,420.4
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,425.74,320.87
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,303.33,228.35
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,296.14,223.02
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,289.12,217.52
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,383.29,287.55
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,462.66,344.79
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,531.11,394.67
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,585.16,433.16
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,628.47,466.77
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,644.48,478.89
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,597.12,442.56
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,548.91,405.04
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,498.55,364.93
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,448.09,323.68
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,396.36,280.55
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,344.95,236.97
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,291.74,191.96
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,238.82,148.45
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,187.66,110.75
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,129.44,75.53
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,87.77,67.68
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,88.29,68.36
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,115.6,91.23
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,147.4,117.79
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,139.32,111.49
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,130.95,104.97
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,122.69,98.66
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,107.94,86.73
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,92.95,74.36
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,77.56,61.35
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,61.71,47.61
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,45.52,33.28
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,30.25,19.35
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.83,0.41
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,13.19,3.23
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,33.51,22.04
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,54.78,40.65
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,83.56,65.71
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,112.06,90.16
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,190.07,156.64
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,256.54,212.07
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,219.44,179.02
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,165.77,132.57
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,185.62,148.1
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,205.38,163.19
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,309.68,246.06
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,395.19,311.56
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,414.78,324.57
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,433.72,337.22
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,405.05,313.27
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,377.08,290.16
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,411.61,315.79
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,444.73,339.85
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,346.43,264.89
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,242.61,185.03
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,406.67,310.24
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,563.53,424.0
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,344.28,261.58
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,144.32,108.12
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,359.6,273.78
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,547.01,409.33
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,462.95,346.07
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,388.94,291.01
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,443.14,331.43
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,480.71,357.81
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,473.12,350.07
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,447.36,327.85
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,349.3,257.49
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,288.87,217.0
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,299.87,223.53
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,289.17,213.04
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,223.45,166.98
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,160.06,121.78
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,158.97,127.11
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,158.88,127.43
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,160.0,129.01
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,169.43,137.54
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,156.79,127.5
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,143.75,117.06
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,128.27,104.64
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,112.46,91.71
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,95.72,77.7
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,78.65,63.08
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,61.83,48.33
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,44.7,33.04
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,28.92,18.59
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,0.19
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,3.86
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,18.14,9.84
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,20.22,11.52
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,22.31,13.19
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,12.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,21.52,12.4
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,34.83,23.44
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,48.19,34.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,41.9
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,66.68,49.37
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,84.58,63.71
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,102.83,78.16
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,124.86,95.75
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,146.76,113.03
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,112.92,85.61
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,79.79,58.86
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,119.14,90.3
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,158.16,120.9
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,416.23,318.61
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,646.78,479.74
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,704.54,522.18
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,733.37,545.0
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,622.71,461.63
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,528.69,390.86
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,552.75,409.9
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,555.35,409.56
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,480.07,351.91
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,428.6,314.07
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,395.91,289.02
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,363.06,263.28
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,314.07,228.95
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,278.44,206.09
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,256.47,190.38
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,234.74,175.5
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,188.91,150.06
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,158.91,126.4
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,130.01,103.44
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,100.02,79.11
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,76.98,60.05
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,52.22,39.23
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,45.12,33.39
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,38.03,27.45
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,45.73,34.27
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,60.87,47.47
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.79,39.47
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.49,31.04
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,29.88,19.42
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.01,3.23
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,57.25,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,172.86,117.0
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,275.0,221.46
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,380.62,310.79
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,217.91,180.32
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,39.69,28.0
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,114.75,91.74
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,190.82,153.79
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,263.81,211.75
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,357.88,283.3
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,379.24,296.93
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,377.8,294.07
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,489.79,376.9
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,602.5,455.89
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,800.1,596.76
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,978.12,711.14
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,985.83,712.41
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,990.0,713.8
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,985.96,710.76
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,978.33,705.67
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,964.67,696.24
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,934.24,676.14
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,911.4,659.87
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,885.38,641.55
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,856.92,622.27
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,825.4,600.96
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,786.8,575.61
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,746.23,547.49
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,701.94,515.86
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,656.4,482.6
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,608.99,447.15
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,560.49,409.91
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,509.44,369.01
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,457.98,326.8
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,405.19,283.84
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,352.46,239.93
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,291.77,189.5
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,237.46,144.92
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,183.62,104.64
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,131.37,73.75
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,84.19,64.39
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,84.61,64.98
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,83.89,64.74
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,75.55,58.13
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,74.29,57.31
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,72.94,56.4
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,69.98,54.23
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,66.87,51.88
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,62.33,48.12
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,57.65,44.1
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,48.05,35.78
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.7,28.29
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.47,18.03
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.05,3.85
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,26.14,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,73.08,46.52
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,171.77,135.62
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,253.7,206.04
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,182.19,147.55
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,94.62,73.21
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,168.92,135.2
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,232.16,186.41
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,287.71,229.97
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,363.85,288.06
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,393.62,308.96
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,421.91,328.65
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,473.23,365.99
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,524.15,402.15
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,432.19,330.38
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,319.86,243.21
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,529.03,400.96
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,732.92,544.06
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,605.6,450.09
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,482.2,358.82
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,363.14,272.12
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,239.97,179.83
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,390.36,292.46
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,523.97,387.71
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,497.12,366.48
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,471.21,346.87
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,320.2,237.83
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,175.08,129.65
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,233.92,174.22
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,290.45,215.94
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,368.25,272.95
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,430.88,317.36
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,374.18,276.09
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,315.73,233.95
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,318.82,236.09
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,319.17,235.75
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,287.0,212.29
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,257.24,190.84
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,247.73,178.31
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,219.86,155.23
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,159.9,125.6
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,139.31,109.39
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,143.68,113.56
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,155.43,123.79
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,140.72,112.14
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,119.51,95.02
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,112.12,89.41
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,107.15,85.71
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,95.75,76.27
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,83.99,66.32
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,68.35,52.9
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,52.26,38.79
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,34.61,23.05
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,15.59,3.54
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,43.32,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,129.28,86.81
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,223.85,177.38
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,339.73,274.52
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,287.6,233.3
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,227.75,183.66
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,167.05,133.28
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,109.89,84.68
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,196.56,155.13
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,271.26,213.82
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,398.43,312.9
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,506.2,393.9
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,377.72,292.83
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,212.01,162.04
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,240.01,183.6
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,267.66,204.21
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,339.34,257.35
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,390.21,293.85
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,361.99,272.03
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,334.98,251.42
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,299.77,224.64
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,282.69,211.31
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,247.37,184.8
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,213.09,158.96
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,198.32,147.79
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,183.8,136.75
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,263.64,196.81
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,342.18,254.5
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,412.65,305.58
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,471.41,347.01
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,521.93,385.31
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,549.77,404.01
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,438.77,321.71
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,379.44,279.43
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,348.22,256.68
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,319.08,235.36
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,316.59,228.62
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,296.61,207.36
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,230.49,151.78
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,154.99,94.89
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,109.87,84.84
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,110.38,85.56
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,129.84,101.93
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,154.91,122.97
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,125.34,99.09
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,101.01,79.32
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,95.56,75.24
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,89.83,70.82
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,82.32,64.65
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,74.54,58.06
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,63.59,48.67
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,50.57,37.22
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,34.19,22.6
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,17.39,5.04
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,54.0,0.0
