Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,168.21,115.63
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,264.63,210.04
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,366.26,296.46
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,217.07,176.98
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,33.52
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,30.81
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,27.98
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,53.04,38.07
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,65.59,48.04
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,98.51,74.26
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,132.51,100.83
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,144.84,110.05
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,157.19,119.21
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,262.49,200.8
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,354.64,270.03
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,368.93,279.3
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,382.78,288.43
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,315.86,237.95
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,239.25,179.82
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,245.44,184.02
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,251.5,187.95
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,319.22,238.25
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,373.25,277.62
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,524.96,389.96
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,657.75,484.52
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,574.29,423.36
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,501.3,369.93
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,447.39,330.28
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,398.02,293.7
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,441.39,325.66
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,478.75,351.89
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,381.99,281.47
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,305.02,225.67
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,332.82,245.36
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,340.22,248.96
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,299.81,208.13
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,250.3,156.84
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,191.6,112.9
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,142.22,82.93
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,136.85,106.78
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,196.61,155.29
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,156.34,123.43
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,115.66,90.79
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,113.05,89.01
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,110.3,87.07
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,102.5,81.06
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,94.24,74.55
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,87.15,68.74
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,75.97,59.29
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,62.72,47.95
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,49.14,36.04
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,34.16,22.62
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,19.28,6.69
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,39.71,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,123.13,84.18
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,215.5,170.93
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,311.56,253.0
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,398.08,324.17
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,471.76,383.12
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,523.38,421.56
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,573.43,457.49
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,514.79,408.88
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,449.85,355.42
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,546.8,428.41
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,623.11,484.12
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,613.28,472.47
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,600.28,459.18
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,651.44,495.88
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,701.1,530.73
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,600.44,453.78
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,521.07,391.74
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,597.79,448.35
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,688.89,512.92
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,689.19,511.54
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,687.67,509.35
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,624.98,462.73
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,578.01,427.05
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,596.78,440.14
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,612.06,450.28
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,595.16,437.83
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,577.42,424.87
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,478.6,352.43
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,391.65,288.18
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,458.83,338.4
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,506.79,372.58
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,422.49,310.67
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,353.1,260.56
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,355.41,261.02
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,360.12,262.02
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,331.87,239.79
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,303.01,217.35
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,256.01,178.39
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,199.02,135.41
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,173.29,136.04
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,193.03,152.3
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,175.05,138.52
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,156.37,124.07
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,127.78,101.06
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,109.73,86.53
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,112.88,89.67
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,109.63,87.43
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,98.65,78.4
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,87.32,68.87
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,72.35,56.11
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,55.42,41.36
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,36.61,24.69
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.29,5.81
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,2.66
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,14.71
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,40.45,27.65
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,59.57,43.63
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,78.13,58.88
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,99.93,76.53
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,121.41,93.58
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,142.35,109.96
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,163.26,126.04
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,136.02,103.8
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,111.41,83.74
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,102.99,76.65
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,95.09,70.04
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,187.95,142.8
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,303.82,230.98
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,346.52,261.97
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,388.03,291.77
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,352.35,264.38
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,301.64,226.03
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,287.0,214.86
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,272.88,204.02
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,250.89,187.35
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,229.49,171.12
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,202.19,150.14
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,175.41,129.58
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,295.43,219.55
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,404.84,299.0
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,357.67,264.22
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,316.21,233.85
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,364.13,269.15
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,408.91,301.24
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,383.42,282.4
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,359.15,264.62
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,345.95,254.6
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,331.83,243.69
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,300.91,221.06
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,272.26,200.36
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,241.15,178.07
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,212.41,157.73
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,191.38,149.91
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,189.54,148.92
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,143.91,112.64
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,94.86,73.02
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,116.35,91.01
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,135.62,107.18
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,120.42,95.21
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,105.1,82.97
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,89.31,70.12
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,73.41,56.88
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,56.72,42.69
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,39.83,28.08
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,25.99,15.86
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,11.53,2.18
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,100.47,78.1
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,218.23,173.26
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,135.65,105.54
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.9,42.19
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,38.52,25.61
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,18.2,9.1
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,59.84,42.52
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,103.15,76.75
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,111.02,82.7
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,118.86,88.63
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,154.08,115.86
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,189.2,142.61
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,197.04,148.31
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,204.75,153.95
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,306.22,230.61
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,394.16,295.26
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,626.85,469.76
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,826.17,611.1
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,753.55,556.14
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,681.1,502.62
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,656.7,487.3
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,630.39,470.19
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,408.81,307.57
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,213.09,158.56
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,400.28,302.37
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,551.46,410.9
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,502.46,370.43
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,452.94,329.29
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,403.01,287.42
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,353.57,245.43
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,313.22,217.06
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,297.87,211.25
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,261.85,182.49
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,222.05,154.21
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,174.24,136.41
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,157.02,122.95
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,155.29,122.17
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,171.43,135.92
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,157.19,124.75
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,142.31,113.01
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,131.33,104.59
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,120.02,95.75
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,104.07,82.81
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,87.65,69.18
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,71.77,55.65
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,53.63,39.89
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,34.82,23.29
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,14.85,4.72
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,25.83,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,77.0,51.56
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,158.5,124.42
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,254.64,205.72
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,125.71,100.83
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,18.95,10.07
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,23.51,13.85
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,28.08,17.57
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,32.24,20.87
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,36.42,24.12
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,73.57,54.1
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,114.22,86.45
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,125.71,95.09
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,137.15,103.65
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,216.34,165.74
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,317.45,243.14
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,410.13,312.93
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,521.02,393.9
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,532.13,400.93
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,542.23,407.52
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,593.96,444.06
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,642.17,477.24
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,638.5,473.94
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,643.13,476.49
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,470.31,349.85
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,310.1,229.8
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,302.77,224.42
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,301.36,223.09
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,210.84,155.45
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,121.85,88.18
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,226.42,166.89
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,317.1,232.78
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,274.67,201.42
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,225.99,165.73
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,297.33,216.7
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,348.27,250.39
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,322.32,230.22
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,296.24,210.47
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,229.36,150.96
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,150.8,87.24
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,100.34,76.37
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,91.62,69.64
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,91.25,69.74
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,90.73,69.72
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,87.37,67.23
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,83.66,64.44
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,80.88,62.53
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,77.95,60.44
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,70.27,54.14
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,63.48,48.46
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.85,41.21
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.02,33.5
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,33.92,22.67
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.97,10.11
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,39.06,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,112.87,79.01
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,218.19,172.95
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,314.98,254.74
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,187.69,152.06
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,23.77
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,50.94,36.51
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,67.03,49.58
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,98.42,74.76
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,130.1,99.7
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,123.07,93.5
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,117.06,88.22
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,155.0,117.77
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,193.01,146.82
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,215.17,163.51
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,237.1,179.89
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,242.38,183.08
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,247.68,186.33
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,468.0,352.24
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,647.15,480.25
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,681.82,501.96
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,696.31,510.5
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,807.82,593.42
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,887.75,650.35
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,794.69,581.13
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,698.99,509.14
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,731.69,536.25
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,746.22,548.99
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,631.31,462.89
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,533.58,389.21
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,558.4,409.56
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,561.23,410.64
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,510.64,370.53
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,459.7,329.34
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,398.52,283.45
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,374.54,267.73
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,320.76,219.49
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,255.8,160.21
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,197.2,116.03
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,147.6,84.88
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,99.51,67.04
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,92.54,70.64
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,92.24,70.77
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,91.79,70.79
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,90.08,69.64
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,88.19,68.34
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,85.28,66.31
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,80.48,62.65
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,73.4,56.96
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,66.05,50.88
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,57.18,43.3
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.09,35.25
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.33,23.79
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,22.68,10.81
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.51
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,14.5
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.83,25.65
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,55.17,40.2
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,72.09,54.15
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,71.46,53.56
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,71.9,53.76
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,284.5,228.57
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,501.25,395.03
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,425.7,333.43
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,345.92,269.27
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,658.98,508.74
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,922.08,690.31
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,807.9,606.11
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,676.05,507.67
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,497.44,376.28
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,323.42,243.64
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,675.59,510.32
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,956.67,701.95
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,608.65,457.67
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,211.78,157.63
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,202.95,151.6
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,194.25,144.88
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,286.44,213.6
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,368.4,272.75
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,527.97,390.45
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,658.66,482.36
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,489.72,360.02
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,344.88,253.45
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,414.88,304.93
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,475.58,347.29
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,475.47,345.82
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,457.79,327.76
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,406.09,285.53
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,354.55,242.68
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,298.89,206.26
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,296.23,214.27
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,254.41,176.3
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,195.23,128.84
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,125.73,87.63
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,84.69,64.4
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,84.31,64.48
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,83.79,64.41
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,83.92,64.76
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,84.08,65.15
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,80.98,62.93
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,77.7,60.52
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,71.73,55.75
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.66,51.6
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.83,44.04
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,48.77,36.02
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,35.66,24.23
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,22.68,11.13
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,16.92,8.46
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,18.38
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,25.65,15.57
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,22.35,12.8
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,293.26,229.9
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,566.61,423.95
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,653.41,482.88
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,716.6,527.86
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,713.01,524.69
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,707.31,520.44
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,824.59,605.52
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,924.54,676.2
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,920.28,672.74
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,912.22,667.68
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,892.68,654.68
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,869.96,639.6
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,842.63,620.76
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,808.33,597.11
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,772.49,572.07
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,734.77,544.22
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,694.11,514.47
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,651.98,483.05
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,606.38,448.19
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,559.71,411.74
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,511.51,372.52
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,462.35,331.73
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,411.43,289.47
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,360.39,246.37
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,301.06,197.08
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,247.82,153.08
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,195.42,112.82
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,144.46,80.26
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,93.55,60.71
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,82.11,62.57
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,81.67,62.42
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,73.82,56.15
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,72.55,55.31
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,71.16,54.37
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,68.5,52.46
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,65.7,50.39
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,63.67,48.82
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,61.76,47.23
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.53,39.35
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.7,32.44
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.62,22.51
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.34,11.11
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,20.87,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,54.19,35.42
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,124.69,96.85
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,182.71,146.69
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,238.81,194.15
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,315.09,256.08
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,339.96,275.42
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,381.71,307.16
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,364.15,290.15
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,322.85,255.22
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,277.59,218.03
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,213.98,166.29
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,281.81,218.51
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,330.34,254.57
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,318.87,244.19
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,307.87,234.49
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,344.83,261.4
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,380.74,286.96
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,426.92,320.5
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,471.32,352.24
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,278.48,209.43
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,94.28,68.08
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,218.21,163.42
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,352.88,263.23
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,406.85,302.42
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,457.12,338.67
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,306.87,229.02
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,162.05,120.12
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,115.88,84.83
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.31,49.49
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.7,42.04
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.13,34.58
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.29
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.97
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.58
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,33.71,21.32
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,22.43,12.39
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,26.15,15.44
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,19.54
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.91
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,4.22
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,32.56
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,77.53,60.49
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,67.97,52.69
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,44.49
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,35.99
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,27.39
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,19.77
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,12.09
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.46
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,44.31,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,135.16,97.17
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,224.27,178.19
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,335.34,269.77
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,417.9,335.49
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,504.84,401.26
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,568.35,446.3
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,633.5,490.26
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,703.82,535.39
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,764.65,572.1
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,808.37,598.29
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,850.2,622.97
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,882.17,639.75
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,911.55,654.79
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,931.22,665.96
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,947.84,675.46
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,956.69,679.95
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,962.21,682.56
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,951.73,674.84
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,946.65,670.84
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,935.7,664.14
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,921.32,655.45
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,813.52,581.85
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,694.52,498.22
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,625.25,450.53
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,568.54,410.17
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,637.31,459.4
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,689.33,494.81
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,636.64,457.9
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,585.22,422.42
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,532.35,385.49
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,493.2,357.7
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,474.01,343.83
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,456.19,329.3
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,407.44,293.84
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,365.74,263.99
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,332.75,238.44
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,300.09,213.17
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,265.3,188.35
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,246.85,177.56
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,196.34,144.6
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,175.63,138.86
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,163.24,129.3
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,149.88,118.88
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,138.32,109.85
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,126.08,100.19
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,114.27,90.96
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,101.91,81.1
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,90.4,71.63
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,78.48,61.62
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,65.44,50.53
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,52.03,38.83
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,37.51,25.94
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,23.18,12.17
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.28,0.0
