Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,35.2,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,109.7,66.44
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,204.89,159.65
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,317.48,253.73
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,404.94,325.77
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,497.8,399.14
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,566.74,450.41
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,637.52,501.09
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,518.68,407.12
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,389.72,302.98
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,634.77,489.34
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,857.77,644.2
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,892.91,663.5
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,925.68,682.22
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,939.1,687.95
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,956.54,696.55
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,967.45,700.88
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,974.99,703.17
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,973.65,701.02
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,968.85,696.82
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,945.01,679.22
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,931.68,668.76
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,911.73,655.14
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,888.58,639.55
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,859.72,619.16
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,828.06,596.99
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,792.7,573.38
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,755.27,547.81
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,714.83,517.91
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,673.18,486.66
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,628.34,453.55
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,582.4,418.86
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,534.29,381.87
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,485.6,343.47
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,402.77,283.56
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,367.29,261.31
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,327.96,223.69
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,276.44,172.31
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,224.18,131.47
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,173.29,95.85
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,124.49,70.41
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,89.99,66.74
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,81.2,60.05
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,80.9,60.15
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,81.25,60.65
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,81.64,61.19
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,79.55,59.86
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,77.34,58.4
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,73.71,55.71
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,67.96,51.17
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.95,45.42
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.78,39.32
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.01,29.97
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,32.46,20.42
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,16.65,2.21
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,39.43,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,118.73,70.48
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,233.69,181.89
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,334.21,267.65
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,423.94,342.32
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,519.51,417.95
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,596.17,475.74
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,667.58,527.45
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,728.04,569.54
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,788.06,610.22
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,637.25,494.32
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,440.45,339.24
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,467.2,357.77
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,492.91,374.77
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,513.67,387.81
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,533.29,399.92
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,547.07,407.31
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,559.39,413.67
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,573.87,422.82
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,586.99,431.0
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,549.57,401.86
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,497.04,362.45
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,544.85,396.17
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,573.98,416.27
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,645.17,466.65
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,698.2,503.26
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,737.21,534.19
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,747.31,544.55
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,616.31,445.95
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,493.83,353.81
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,549.93,396.88
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,577.08,415.73
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,529.99,378.95
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,480.19,339.64
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,429.05,298.4
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,377.91,256.4
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,328.97,222.1
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,319.66,220.38
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,252.47,161.71
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,173.21,95.73
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,123.47,69.45
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,87.38,64.35
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,79.11,58.11
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,79.05,58.39
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,77.23,57.14
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,75.21,55.72
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,72.85,54.14
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,70.34,52.41
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,66.09,49.2
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,61.65,45.73
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,56.04,41.15
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.32,34.62
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.18,26.68
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.9,18.27
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.1,1.36
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.43
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,36.85,23.64
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,61.01,44.1
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,110.87,85.82
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,152.19,120.15
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,264.74,212.42
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,384.24,306.96
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,498.49,395.89
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,641.24,502.24
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,656.72,509.26
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,646.49,498.54
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,721.08,550.3
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,772.33,584.66
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,866.63,650.03
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,942.02,698.2
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,955.51,704.2
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,965.63,708.36
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,897.97,658.62
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,812.66,593.16
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,888.09,647.69
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,928.47,672.94
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,909.12,657.53
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,886.55,640.48
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,806.67,581.83
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,707.9,507.68
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,745.04,537.42
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,762.16,551.92
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,714.15,516.86
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,673.86,486.58
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,629.58,453.65
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,584.14,419.16
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,511.79,363.95
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,468.42,330.62
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,432.91,303.58
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,386.45,268.25
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,348.69,238.01
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,308.24,205.46
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,245.61,152.87
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,177.33,98.38
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,127.16,71.88
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,90.67,66.69
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,81.82,60.02
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,81.55,60.14
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,101.68,76.65
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,120.66,92.34
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,120.38,92.62
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,113.09,87.23
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,100.93,77.77
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,88.28,67.69
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,74.44,56.5
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,60.13,44.58
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,46.55,32.88
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,31.34,19.5
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.23,1.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.19,6.35
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,72.38,52.38
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,117.21,90.98
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,181.43,144.6
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,232.93,187.12
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,396.84,320.57
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,576.76,459.6
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,692.81,543.48
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,802.91,620.23
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,844.51,645.99
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,878.31,666.19
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,787.57,598.81
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,668.07,506.22
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,686.91,517.1
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,703.56,525.84
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,771.66,572.03
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,818.72,603.02
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,913.66,671.18
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,973.18,709.41
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,961.79,699.08
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,946.95,687.06
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,925.92,670.8
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,901.62,652.57
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,870.73,630.38
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,837.03,606.42
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,801.21,582.07
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,763.16,556.17
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,721.47,525.21
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,678.32,492.58
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,632.52,458.48
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,585.48,422.69
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,473.61,339.25
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,402.28,287.22
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,400.43,281.45
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,383.04,258.67
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,330.61,215.02
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,278.92,172.39
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,226.37,131.26
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,174.88,95.32
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,113.61,60.88
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,76.44,55.68
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,76.14,55.76
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,75.75,55.76
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,74.48,54.94
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,66.75,48.88
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,64.98,47.74
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,63.12,46.5
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,60.3,44.44
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,57.43,42.24
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,52.39,38.21
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,47.24,33.87
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,37.19,25.16
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.53,17.24
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.38,0.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,35.24,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,106.77,56.69
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,207.04,160.47
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,323.58,258.57
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,418.55,337.51
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,520.18,417.69
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,596.94,475.51
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,667.88,526.86
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,730.55,570.47
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,792.97,612.7
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,835.34,639.45
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,875.91,664.56
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,902.48,679.84
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,932.68,697.63
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,952.03,707.34
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,968.25,715.01
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,977.42,718.3
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,970.24,710.79
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,968.77,708.3
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,963.87,703.63
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,953.05,694.02
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,938.81,682.32
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,918.4,666.41
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,894.76,648.54
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,866.69,628.1
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,835.68,605.8
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,799.96,581.41
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,762.03,555.48
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,720.51,524.4
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,677.57,491.79
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,632.29,457.84
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,585.76,422.24
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,537.11,384.38
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,487.66,344.97
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,436.03,303.05
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,384.17,260.11
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,332.25,216.89
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,281.32,174.85
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,220.7,127.75
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,168.93,91.48
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,119.12,65.6
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,84.05,61.76
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,83.79,61.89
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,75.8,55.81
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,75.9,56.1
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,76.01,56.4
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,74.0,55.11
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,71.88,53.7
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,68.72,51.39
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,65.5,48.93
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.69,42.62
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,51.1,37.08
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.29,28.54
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.33,19.46
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,16.28,1.45
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,11.02,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,24.25,7.74
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,100.38,74.51
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,157.66,123.78
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,218.39,175.12
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,299.28,241.05
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,487.25,392.05
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,678.69,535.73
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,743.55,579.0
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,808.26,621.16
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,844.64,643.41
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,885.05,668.22
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,917.67,687.29
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,947.71,704.45
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,965.74,713.1
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,968.25,711.43
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,977.22,714.33
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,982.82,715.09
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,979.94,711.57
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,973.6,705.97
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,961.79,695.75
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,946.55,683.47
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,925.56,667.29
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,901.32,649.14
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,870.46,627.0
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,836.81,603.11
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,800.66,578.61
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,762.32,552.58
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,720.81,521.54
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,677.97,489.04
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,632.11,454.97
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,585.06,419.3
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,536.01,381.44
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,486.46,342.28
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,435.28,301.02
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,383.87,258.74
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,331.71,215.54
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,280.09,173.09
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,219.76,126.42
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,168.31,90.56
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,118.15,64.58
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,82.86,60.54
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,82.55,60.63
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,82.12,60.62
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,74.11,54.53
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,73.5,54.36
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,71.38,52.97
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,69.13,51.44
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,65.55,48.77
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,61.83,45.89
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,56.2,41.38
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.41,34.85
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.27,26.86
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,29.97,18.36
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.13,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.0
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,24.09,13.3
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,39.83,26.58
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,61.07,44.17
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,81.45,60.83
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,393.49,317.04
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,668.23,525.78
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,731.84,567.32
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,795.14,608.15
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,837.59,634.18
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,878.24,658.54
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,906.48,674.38
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,938.55,692.76
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,958.02,702.22
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,974.34,709.68
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,971.97,704.93
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,979.38,706.91
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,976.95,703.64
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,971.07,698.35
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,960.7,689.22
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,946.86,678.02
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,926.32,663.7
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,902.49,647.37
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,872.88,626.31
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,840.39,603.46
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,804.85,579.85
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,766.99,554.62
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,725.06,523.9
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,681.63,491.4
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,635.82,457.64
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,588.72,422.14
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,539.13,383.15
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,488.74,342.74
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,436.99,301.15
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,384.92,258.43
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,332.12,214.89
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,280.27,172.44
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,227.9,131.67
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,166.8,88.78
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,116.08,62.69
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,80.67,58.78
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,80.24,58.77
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,79.69,58.66
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,72.48,53.08
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,72.4,53.22
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,70.2,51.77
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,67.88,50.18
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,64.92,48.02
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,61.89,45.73
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,56.25,41.23
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.45,34.72
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.26,26.79
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,29.95,18.33
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.12,0.45
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,14.27,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,35.96,12.17
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,115.67,86.55
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,180.39,142.26
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,260.19,208.5
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,328.51,264.18
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,385.99,308.98
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,444.19,352.8
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,483.32,380.23
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,521.1,405.96
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,703.13,540.13
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,880.84,660.39
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,717.29,540.31
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,508.34,382.29
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,524.92,392.61
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,540.15,401.02
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,586.64,432.66
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,631.54,462.5
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,829.03,602.76
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,965.52,690.87
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,953.73,679.95
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,938.57,668.07
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,917.73,653.8
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,893.7,637.58
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,762.26,544.65
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,609.22,432.84
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,705.88,505.42
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,755.29,543.13
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,639.45,456.59
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,530.27,375.62
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,500.8,355.2
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,472.51,335.15
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,487.61,345.91
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,482.7,338.56
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,431.63,297.84
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,380.59,256.46
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,327.88,213.35
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,275.46,170.66
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,223.97,130.82
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,173.85,96.13
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,125.95,71.73
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,84.42,61.95
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,118.55,89.42
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,157.54,120.7
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,119.11,90.57
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,85.48,63.95
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,90.34,68.31
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,94.22,71.85
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,86.82,66.17
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,79.08,60.08
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,70.67,53.35
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,59.29,43.86
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,45.54,32.01
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,31.51,19.56
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,16.19,0.54
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,11.54,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,32.76,20.11
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,54.48,38.58
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,100.74,77.21
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,138.53,108.57
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,239.95,191.47
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,328.04,261.42
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,386.27,305.55
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,465.97,364.4
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,421.19,326.8
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,393.93,302.56
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,386.9,295.54
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,400.36,303.53
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,518.48,389.9
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,635.77,472.06
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,499.63,370.82
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,365.91,270.25
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,404.68,297.82
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,442.03,323.44
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,366.37,267.71
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,281.07,204.83
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,285.46,208.06
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,300.06,218.48
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,458.75,332.63
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,594.55,425.85
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,639.92,458.0
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,671.42,480.43
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,676.49,485.97
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,670.34,482.62
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,624.98,449.47
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,578.69,415.01
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,455.17,325.51
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,382.63,273.8
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,386.59,272.7
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,382.16,259.95
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,331.97,218.7
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,283.25,179.03
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,225.69,134.81
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,176.69,100.77
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,131.47,77.82
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,102.51,76.67
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,102.84,77.36
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,103.05,77.94
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,106.08,80.66
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,107.11,81.79
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,102.93,78.87
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,98.52,75.73
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.91,72.34
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,91.03,70.25
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,79.05,60.43
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,66.78,50.06
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,50.51,36.09
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,33.47,21.08
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,17.38,0.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,10.71,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,25.54,4.89
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,120.41,89.73
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,197.54,155.67
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,298.27,239.44
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,391.16,315.11
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,462.8,371.54
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,558.03,443.55
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,491.91,389.03
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,418.39,328.72
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,454.23,354.23
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,488.97,378.22
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,704.02,539.62
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,890.76,671.24
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,790.72,594.54
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,673.66,504.29
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,825.53,615.53
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,962.4,709.03
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,955.56,701.02
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,954.13,697.53
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,946.74,690.39
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,935.82,681.06
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,917.21,667.69
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,895.29,652.23
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,865.89,630.67
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,833.74,607.37
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,798.62,582.32
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,761.31,555.38
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,720.15,524.29
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,677.84,492.02
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,633.13,458.51
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,587.56,423.71
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,539.16,386.25
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,490.51,347.79
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,440.59,307.59
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,390.87,266.82
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,339.32,224.23
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,287.82,181.94
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,229.36,136.91
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,179.59,102.34
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,131.49,77.26
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,99.52,74.06
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,99.66,74.57
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,99.65,74.97
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,99.68,75.26
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,99.68,75.54
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,95.45,72.55
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,91.39,69.67
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,86.29,65.85
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,81.02,61.77
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,71.98,54.49
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,63.33,47.23
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,48.87,34.74
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,34.52,21.87
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,17.91,0.21
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
