Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,23.77,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,67.69,19.27
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,183.6,140.4
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,282.01,225.78
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,395.17,319.78
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,499.49,403.73
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,376.4,303.75
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,223.08,176.74
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,347.42,275.9
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,477.78,375.33
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,497.81,387.21
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,493.64,381.56
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,729.66,559.03
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,930.77,697.48
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,951.32,707.14
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,968.71,715.57
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,978.43,718.91
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,984.76,720.14
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,782.82,576.23
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,542.92,397.01
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,773.65,567.63
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,941.06,681.45
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,846.8,613.71
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,724.03,522.71
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,802.39,581.92
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,841.2,609.44
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,804.83,584.33
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,766.2,557.97
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,724.5,527.1
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,681.14,494.25
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,635.42,459.98
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,588.36,423.99
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,538.62,384.52
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,487.98,343.55
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,416.26,290.6
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,387.26,271.43
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,333.36,223.68
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,275.52,168.72
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,222.15,127.05
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,169.83,90.79
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,119.44,65.55
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,74.79,54.15
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,74.4,54.14
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,73.91,54.06
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,74.17,54.59
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,67.98,49.89
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,66.27,48.81
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,64.48,47.64
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,61.72,45.62
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,58.92,43.49
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,53.57,39.1
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,48.09,34.4
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.48,25.23
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.49,16.95
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,34.04,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,98.41,24.72
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,226.66,172.93
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,333.91,265.75
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,430.85,345.32
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,544.05,432.97
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,615.0,485.78
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,687.11,537.41
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,750.24,580.94
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,813.29,623.22
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,849.04,645.1
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,888.11,669.08
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,920.23,687.96
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,949.74,704.96
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,956.06,705.64
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,971.24,712.53
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,979.44,715.12
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,984.27,715.63
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,982.08,711.66
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,976.38,705.58
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,964.67,695.72
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,949.48,683.75
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,928.52,669.27
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,904.25,652.7
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,869.55,627.89
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,832.1,601.34
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,797.05,577.68
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,759.78,552.19
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,718.18,521.17
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,675.28,488.78
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,630.45,455.34
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,584.42,420.28
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,535.73,382.49
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,486.35,343.25
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,435.42,301.92
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,384.26,259.65
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,327.24,213.17
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,277.02,172.13
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,225.31,131.95
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,174.98,97.15
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,126.69,72.78
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,86.3,63.29
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,86.08,63.46
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,85.72,63.52
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,86.03,64.14
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,86.35,64.78
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,84.14,63.37
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,81.79,61.83
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,76.17,57.4
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,71.27,53.47
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.65,47.35
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,55.84,40.81
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,44.73,31.16
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,32.25,19.89
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,47.53,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,138.3,27.6
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,262.0,200.02
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,382.55,303.93
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,472.68,377.52
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,566.93,450.86
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,636.55,502.41
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,707.27,552.7
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,761.28,589.38
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,814.52,624.59
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,851.53,646.78
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,892.33,671.24
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,921.63,686.33
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,948.14,699.41
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,967.29,708.24
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,983.25,715.01
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,978.17,708.06
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,982.37,707.52
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,980.49,704.6
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,975.11,699.78
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,962.8,689.42
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,947.05,677.04
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,926.04,661.42
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,901.79,643.85
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,872.65,623.21
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,840.62,600.77
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,804.32,576.77
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,765.79,551.19
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,723.66,521.48
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,680.16,490.22
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,634.32,456.62
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,587.27,421.31
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,537.73,383.27
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,487.59,343.77
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,436.18,302.33
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,384.48,259.76
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,331.82,216.12
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,279.8,173.32
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,219.05,126.31
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,167.15,90.35
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,116.41,64.59
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,83.67,61.46
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,83.38,61.57
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,82.98,61.59
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,74.9,55.29
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,74.3,55.02
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,72.56,53.94
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,70.73,52.76
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,67.5,50.38
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,64.21,47.86
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,56.41,41.44
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.76,35.77
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,39.88,27.18
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,29.86,17.95
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,15.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,15.98,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,47.5,1.97
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,162.97,122.04
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,257.38,203.7
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,367.89,294.67
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,470.61,376.79
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,544.96,433.29
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,621.7,488.99
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,694.37,539.77
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,760.19,584.05
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,806.61,613.19
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,851.31,640.58
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,883.35,657.74
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,912.76,672.91
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,935.65,684.5
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,955.54,694.1
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,964.89,696.83
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,970.87,697.54
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,962.65,688.68
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,959.69,683.49
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,947.84,672.72
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,932.63,660.03
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,913.22,646.19
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,890.57,630.41
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,860.9,609.23
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,828.54,586.38
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,793.69,562.86
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,756.66,537.57
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,714.79,507.51
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,671.96,476.39
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,627.46,444.88
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,582.18,411.97
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,534.42,376.43
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,486.47,339.76
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,433.25,298.49
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,382.8,258.25
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,331.5,217.0
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,281.27,176.77
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,231.25,138.38
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,182.97,105.34
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,135.22,80.81
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,105.11,77.73
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,105.23,78.26
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,105.21,78.67
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,104.23,78.34
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,102.12,77.11
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,98.05,74.29
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,93.77,71.25
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,87.78,66.59
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,81.58,61.64
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,73.34,55.08
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,62.48,46.06
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,47.38,33.22
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,32.39,19.89
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,16.75,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.83,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,13.23,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,88.28,63.46
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,144.17,112.31
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,203.75,162.62
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,264.94,212.99
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,332.06,265.78
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,383.0,304.59
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,438.14,344.78
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,493.35,383.68
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,560.12,431.2
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,627.34,477.64
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,667.83,503.51
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,728.68,542.69
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,858.56,631.99
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,969.98,701.22
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,980.84,702.87
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,988.27,703.21
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,973.97,690.99
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,969.55,685.43
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,959.18,676.52
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,945.35,665.64
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,925.27,652.32
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,901.89,637.02
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,869.95,614.99
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,835.27,591.3
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,799.35,568.24
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,761.3,543.09
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,720.09,513.61
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,677.55,482.69
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,632.48,450.2
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,586.29,416.09
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,537.54,379.35
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,486.88,340.24
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,434.5,298.85
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,382.11,256.49
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,328.31,212.5
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,274.66,168.82
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,221.57,127.93
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,169.89,92.59
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,119.57,67.5
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,88.53,65.0
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,79.87,58.48
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,79.48,58.5
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,78.53,57.96
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,77.49,57.34
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,75.54,56.12
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,73.5,54.78
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,69.7,51.96
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,65.77,48.94
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,57.04,41.87
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.71,35.71
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.51,26.84
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.13,17.27
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,25.9,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,76.86,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,207.46,155.85
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,312.23,247.6
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,406.8,326.23
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,508.04,405.85
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,587.78,465.22
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,663.2,518.82
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,588.86,459.49
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,491.6,381.48
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,528.12,406.37
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,563.15,429.06
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,756.08,567.56
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,935.08,682.98
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,955.75,691.78
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,973.24,699.75
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,983.13,703.26
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,989.58,704.75
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,974.09,693.52
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,968.66,689.05
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,957.8,680.1
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,943.49,669.12
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,922.97,654.33
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,899.21,637.58
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,872.38,618.96
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,842.41,598.36
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,805.95,574.73
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,767.22,549.5
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,725.13,520.42
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,681.49,489.4
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,635.12,455.48
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,587.52,419.83
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,537.15,381.49
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,486.06,341.51
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,404.66,282.86
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,371.93,262.72
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,327.04,220.86
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,275.65,169.27
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,222.36,127.62
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,170.11,91.7
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,121.83,70.82
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,119.11,89.11
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,94.55,70.13
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,75.93,55.65
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,75.32,55.5
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,68.14,50.02
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,66.09,48.66
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,63.94,47.19
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,60.79,44.75
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,57.57,42.17
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,52.15,37.82
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,46.61,33.14
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,36.03,23.98
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.0,15.53
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,26.43,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,76.62,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,207.88,154.69
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,313.11,246.7
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,404.83,322.51
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,509.91,404.27
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,582.26,457.63
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,655.83,509.61
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,719.86,552.7
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,783.79,594.32
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,826.93,620.2
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,862.56,640.57
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,571.76,433.69
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,193.47,144.06
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,615.46,464.86
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,962.6,695.05
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,717.59,524.27
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,407.18,297.47
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,724.95,529.98
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,958.8,683.45
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,947.22,671.76
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,932.23,660.15
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,912.49,647.01
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,889.49,631.89
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,859.41,611.01
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,826.58,588.45
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,791.31,565.49
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,753.84,540.73
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,712.74,511.11
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,670.21,480.0
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,549.26,392.25
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,452.92,322.05
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,478.0,340.23
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,481.58,338.45
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,430.56,297.51
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,379.33,255.67
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,321.54,208.85
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,270.22,167.05
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,217.92,126.62
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,166.97,91.77
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,117.29,67.26
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,88.33,65.4
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,110.31,83.32
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,150.36,115.68
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,139.69,107.54
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,128.41,98.92
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,119.5,92.32
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,110.29,85.35
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,97.42,75.08
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,84.01,64.19
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,70.3,52.92
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,56.13,40.99
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,41.81,28.68
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,27.67,15.98
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,14.2,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,40.52,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,116.82,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,241.91,179.45
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,359.76,281.47
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,454.5,356.67
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,554.23,431.36
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,622.64,479.52
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,692.28,526.22
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,748.69,561.73
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,800.37,592.83
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,842.25,617.17
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,882.17,639.84
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,912.35,655.25
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,939.85,668.88
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,946.54,671.36
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,961.9,679.55
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,970.35,683.9
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,975.39,686.19
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,973.37,685.05
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,967.84,681.84
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,955.85,673.65
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,940.39,663.29
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,920.08,650.85
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,896.45,636.25
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,867.46,616.84
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,835.51,595.47
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,799.2,572.32
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,760.55,547.4
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,650.93,466.4
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,554.85,394.3
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,513.27,365.15
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,471.49,335.58
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,453.63,322.77
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,434.44,308.57
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,417.46,294.87
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,389.04,270.92
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,347.32,237.69
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,304.43,203.53
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,274.59,184.68
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,243.42,167.31
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,208.41,146.49
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,184.99,141.66
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,188.57,145.22
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,177.94,137.6
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,152.39,117.77
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,135.43,104.64
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,122.13,94.5
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,108.13,83.63
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,81.74,62.23
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,58.29,42.95
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,52.53,38.21
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,46.62,33.13
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.61,23.59
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.21,14.76
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,22.1,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,66.07,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,198.82,145.93
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,303.55,238.19
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,398.64,316.27
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,507.69,400.16
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,580.89,453.32
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,655.39,504.97
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,719.62,547.17
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,783.77,587.77
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,826.94,613.43
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,868.38,637.57
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,896.69,652.75
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,928.25,670.02
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,744.57,544.25
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,510.82,374.63
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,769.16,561.04
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,969.57,689.99
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,836.42,598.65
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,650.16,466.47
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,640.88,459.46
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,630.61,450.8
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,649.09,463.6
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,676.23,481.8
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,773.28,552.57
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,828.07,591.24
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,793.08,567.93
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,755.85,543.25
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,714.56,513.4
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,671.8,481.99
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,626.42,448.94
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,579.89,414.22
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,422.66,301.59
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,319.98,228.81
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,355.79,249.85
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,379.58,255.61
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,324.05,210.79
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,277.05,173.08
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,218.71,128.62
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,168.74,94.73
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,145.39,92.63
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,152.74,115.9
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,161.56,123.41
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,157.94,121.19
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,123.65,94.36
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,95.55,72.16
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,92.47,70.12
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,89.32,67.96
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,79.9,60.45
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,69.95,52.37
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.6,45.52
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,53.02,38.23
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,40.81,27.69
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,28.64,16.47
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,14.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.83,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,113.91,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,244.88,180.24
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,366.92,288.87
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,463.04,367.02
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,564.28,445.15
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,633.99,495.56
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,704.95,544.27
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,760.85,578.93
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,811.5,608.44
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,853.6,631.51
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,893.69,652.35
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,923.11,664.13
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,949.78,673.63
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,956.26,674.08
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,971.54,680.35
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,979.49,682.71
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,983.95,683.15
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,981.75,680.86
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,976.01,676.5
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,964.3,668.53
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,949.06,658.43
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,928.45,645.53
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,904.49,630.61
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,875.12,611.73
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,842.79,590.87
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,806.5,568.24
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,767.84,543.86
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,725.6,515.52
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,681.61,484.82
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,634.8,451.19
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,586.63,415.68
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,536.25,376.92
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,484.67,336.25
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,396.45,273.96
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,359.88,252.15
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,319.38,213.03
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,268.55,161.13
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,214.14,119.36
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,160.7,83.55
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,107.73,58.8
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,78.83,57.07
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,77.33,56.21
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,66.15,47.6
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,65.1,46.95
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,63.97,46.23
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,61.56,44.57
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,59.05,42.79
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,51.3,36.67
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,48.35,34.4
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,43.66,30.62
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,38.89,26.58
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,31.36,19.99
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.71,12.58
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
