Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,97.87,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,264.27,193.13
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,384.97,301.73
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,475.57,374.39
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,571.02,446.28
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,639.48,494.69
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,709.16,541.16
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,759.19,570.83
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,813.92,602.25
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,855.04,626.03
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,894.14,648.11
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,924.07,663.14
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,939.65,668.98
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,958.29,678.29
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,973.76,685.62
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,981.67,688.35
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,986.15,689.14
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,983.56,686.67
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,977.42,682.2
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,965.73,673.05
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,950.5,661.87
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,929.87,648.83
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,905.87,633.73
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,875.24,613.17
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,841.71,590.81
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,805.4,567.82
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,766.67,543.12
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,724.06,513.29
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,679.76,481.24
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,633.22,447.96
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,585.27,412.76
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,534.76,374.76
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,483.35,334.98
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,430.3,292.85
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,376.91,249.51
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,323.19,205.66
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,270.39,162.97
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,216.6,121.65
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,163.84,86.42
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,101.3,54.65
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,74.6,53.49
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,73.85,53.21
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,72.98,52.82
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,72.22,52.54
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,71.42,52.22
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,63.07,45.79
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,60.76,44.19
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,57.83,41.93
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,54.84,39.55
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,49.29,35.09
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,43.61,30.31
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.61,22.5
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,24.05,12.66
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,69.7,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,225.17,162.77
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,335.15,263.56
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,432.12,342.35
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,531.34,418.34
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,602.51,469.88
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,674.95,519.55
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,734.07,557.66
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,792.88,593.98
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,835.98,619.21
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,872.14,639.37
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,905.58,656.12
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,936.4,670.87
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,955.67,679.99
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,971.76,687.26
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,969.45,683.13
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,976.24,685.03
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,974.51,681.67
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,969.27,676.36
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,958.48,668.64
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,944.2,658.81
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,923.65,646.09
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,899.77,631.31
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,870.92,612.05
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,839.08,590.87
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,802.88,567.78
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,764.3,542.99
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,721.81,513.13
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,677.63,481.15
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,630.95,447.56
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,582.93,412.13
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,532.41,373.94
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,481.07,334.05
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,428.36,292.03
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,375.31,248.82
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,321.79,205.03
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,269.26,162.52
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,215.88,121.56
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,163.56,86.75
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,101.2,55.3
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,75.69,54.36
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,107.81,79.98
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,156.62,118.68
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,110.04,82.58
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,65.82,47.7
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,63.66,46.28
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,61.38,44.71
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,58.13,42.19
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,54.8,39.52
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,49.26,35.07
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,43.6,30.29
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,34.2,22.13
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,23.28,11.94
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,55.11,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,211.93,151.13
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,323.28,254.03
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,421.39,334.89
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,523.16,414.12
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,595.4,467.28
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,668.96,518.79
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,731.46,559.01
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,793.83,597.41
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,831.28,618.7
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,872.87,642.39
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,906.6,659.02
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,937.75,673.64
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,957.08,681.89
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,960.94,680.49
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,970.65,683.54
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,976.98,684.55
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,974.77,680.43
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,969.05,674.4
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,957.83,665.63
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,943.1,654.88
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,922.55,641.98
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,898.68,627.08
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,868.59,607.36
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,835.64,585.79
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,748.86,525.87
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,656.22,459.55
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,675.52,475.94
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,673.87,476.2
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,627.65,442.86
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,580.13,408.01
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,530.24,370.65
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,479.59,331.64
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,426.99,290.09
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,374.15,247.41
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,321.51,204.77
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,262.79,158.4
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,218.76,138.61
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,250.22,176.8
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,152.13,100.95
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,85.04,61.91
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,84.81,62.12
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,76.74,56.05
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,76.88,56.38
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,77.05,56.73
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,74.39,54.94
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,71.58,52.99
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,68.42,50.57
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,63.41,46.55
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.91,40.42
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,48.22,33.9
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,36.89,24.16
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,25.74,13.56
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,16.92,6.59
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,32.53,20.37
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,56.38,40.13
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,78.87,58.58
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,107.96,82.56
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,137.16,106.18
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,368.19,290.74
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,555.5,430.6
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,658.9,501.64
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,740.76,556.06
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,784.69,582.22
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,836.45,612.74
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,863.74,625.98
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,888.17,637.34
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,910.53,647.19
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,929.44,654.72
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,932.44,654.52
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,932.04,652.54
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,919.87,642.11
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,913.73,635.7
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,895.52,624.3
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,874.05,610.87
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,793.97,556.1
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,707.02,495.16
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,652.39,457.48
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,599.02,420.13
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,648.88,457.99
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,663.23,469.84
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,618.41,437.72
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,572.49,404.26
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,495.15,347.89
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,439.01,308.1
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,415.33,287.4
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,369.56,246.38
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,318.06,204.84
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,269.03,165.75
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,235.13,149.74
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,253.12,175.07
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,164.27,110.36
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,96.53,71.31
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,120.87,91.01
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,150.41,114.85
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,106.7,80.68
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,70.61,52.04
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,61.81,45.2
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,53.03,38.25
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,44.27,31.21
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,35.53,24.05
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,27.64,17.52
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.87
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,12.3,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,97.76,65.61
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,184.6,143.61
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,265.6,211.69
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,350.26,280.51
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,243.62,194.65
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,117.08,89.82
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,124.32,95.24
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,131.82,100.54
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,280.6,219.5
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,438.52,339.44
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,411.63,315.35
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,361.07,274.86
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,462.12,349.68
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,540.0,405.39
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,553.82,412.68
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,566.31,419.4
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,762.53,561.11
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,920.8,669.03
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,814.06,590.21
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,699.87,506.55
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,680.59,492.91
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,648.87,470.4
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,692.51,501.59
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,723.94,523.58
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,599.32,435.09
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,485.02,352.76
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,488.22,355.53
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,486.83,354.43
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,539.75,394.93
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,566.85,413.72
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,508.22,368.53
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,466.5,336.62
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,367.53,266.0
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,304.54,223.14
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,256.09,188.16
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,222.18,163.82
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,196.67,145.18
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,171.91,127.03
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,183.83,136.07
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,202.49,158.11
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,146.94,114.51
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,102.04,78.73
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,92.83,71.51
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,82.84,63.54
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,80.12,61.67
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,77.24,59.62
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,70.71,54.31
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.68,49.29
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.52,42.4
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.14,35.07
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,36.13,24.43
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,23.84,12.34
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.46
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,9.46,2.18
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,11.53,3.86
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,15.25,6.88
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,9.86
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,14.04,5.75
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,52.71,36.55
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,97.96,71.85
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,42.77
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,130.93,96.9
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,242.62,180.61
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,366.13,271.41
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,470.65,345.65
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,637.07,463.33
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,758.98,546.34
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,715.76,514.55
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,672.61,483.84
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,689.91,497.33
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,702.68,507.14
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,670.18,483.78
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,637.8,460.69
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,624.36,451.38
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,607.53,439.17
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,592.26,429.28
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,563.18,408.3
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,517.03,373.07
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,470.27,336.49
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,421.38,297.46
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,373.12,258.18
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,329.85,227.33
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,309.3,216.19
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,270.46,189.24
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,250.98,178.37
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,170.05,118.96
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,115.79,88.66
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,115.76,88.96
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,115.34,88.91
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,111.27,85.91
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,106.89,82.67
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,102.04,79.15
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,96.93,75.36
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,88.47,68.69
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,81.59,63.16
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,69.63,53.15
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,57.4,42.61
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,41.24,28.48
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,25.11,12.97
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,20.15,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,141.91,94.58
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,256.47,200.73
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,351.03,280.39
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,452.58,362.25
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,391.94,314.29
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,323.37,258.47
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,544.67,431.51
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,748.97,578.24
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,597.23,461.76
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,399.93,307.87
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,359.79,275.9
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,339.96,258.42
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,400.37,303.14
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,481.69,361.49
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,747.22,555.32
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,967.87,699.51
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,966.86,695.16
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,949.46,682.43
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,940.2,674.28
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,927.45,663.99
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,907.07,650.65
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,883.46,635.31
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,855.85,616.14
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,825.29,595.08
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,789.2,571.53
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,750.87,546.06
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,709.51,515.97
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,666.52,484.15
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,620.77,450.47
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,573.77,414.98
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,524.12,376.68
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,473.77,336.73
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,410.23,289.88
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,385.83,274.0
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,334.36,237.21
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,305.79,218.38
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,278.18,197.88
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,249.41,177.78
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,214.18,156.87
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,207.41,161.64
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,192.59,150.7
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,177.26,139.25
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,160.0,125.85
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,142.19,111.89
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,127.18,100.24
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,111.79,88.09
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,96.32,75.63
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,80.52,62.62
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,66.38,50.69
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,49.95,36.54
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,33.8,22.42
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,7.04
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,142.08,93.14
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,269.68,211.64
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,359.06,287.23
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,454.84,364.28
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,529.49,421.84
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,615.7,485.6
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,382.88,305.61
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,117.3,88.97
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,355.8,280.78
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,589.61,454.76
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,750.81,569.49
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,903.52,669.62
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,835.95,620.67
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,770.6,570.48
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,726.78,536.92
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,701.74,515.7
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,655.56,480.79
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,589.93,432.73
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,531.23,389.13
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,457.96,335.14
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,428.33,313.43
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,399.92,292.38
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,574.28,417.47
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,710.86,509.41
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,671.36,479.46
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,632.69,451.45
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,662.12,474.44
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,669.12,479.86
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,622.73,445.76
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,575.04,410.32
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,525.12,371.85
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,474.01,331.45
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,421.35,289.83
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,368.37,246.77
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,316.96,205.04
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,261.73,161.41
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,209.08,121.23
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,157.83,87.76
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,106.03,65.27
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,87.88,65.61
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,79.28,58.91
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,78.85,58.78
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,76.64,57.21
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,74.21,55.45
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,71.75,53.89
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,69.15,52.17
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,64.43,48.49
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,59.5,44.53
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,52.58,38.7
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.39,30.73
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.61,21.2
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.66,9.76
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,29.01,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,176.37,113.57
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,289.52,226.51
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,388.88,310.12
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,503.69,400.77
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,579.24,457.36
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,656.36,512.42
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,720.92,556.27
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,785.44,598.57
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,830.51,626.83
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,868.24,649.62
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,901.93,668.04
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,932.99,684.44
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,953.32,693.66
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,970.43,700.86
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,968.34,695.84
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,975.42,697.03
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,974.08,693.38
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,969.16,687.73
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,958.1,678.41
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,943.52,667.09
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,922.7,653.74
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,898.52,638.34
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,870.54,619.23
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,839.39,598.13
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,802.25,574.58
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,762.67,549.21
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,719.81,518.87
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,675.09,486.13
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,627.42,451.36
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,578.35,414.61
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,527.11,375.33
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,475.0,334.2
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,421.15,290.55
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,366.95,245.65
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,311.78,199.67
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,257.02,154.67
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,202.0,112.33
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,147.99,77.33
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,95.28,56.49
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,79.4,58.35
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,67.82,49.36
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,66.97,48.97
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,66.24,48.56
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,65.48,48.14
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,63.13,46.51
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,55.62,40.59
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,52.42,38.14
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,49.17,35.55
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,44.15,31.4
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,39.06,26.98
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,30.31,19.16
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.26,8.33
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,32.41,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,183.85,115.57
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,304.55,238.97
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,414.06,330.79
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,527.78,420.99
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,601.99,477.96
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,677.83,533.66
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,739.48,575.94
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,796.42,613.44
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,839.86,640.18
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,881.35,665.03
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,911.37,681.89
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,938.62,696.8
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,946.75,698.61
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,963.57,706.46
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,972.2,709.2
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,977.43,709.9
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,975.68,705.95
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,970.34,699.88
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,958.85,690.29
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,943.82,678.58
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,863.21,623.51
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,759.74,547.48
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,813.43,588.83
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,836.18,604.47
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,799.48,579.82
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,760.3,553.71
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,717.19,522.22
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,672.3,488.44
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,624.71,453.06
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,575.7,415.73
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,524.24,375.61
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,472.11,333.91
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,418.54,290.0
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,364.64,244.93
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,311.39,200.48
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,259.85,158.31
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,206.13,117.33
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,143.49,75.94
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,91.92,55.72
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,79.02,58.34
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,78.46,58.21
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,77.78,57.99
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,70.1,51.94
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,69.26,51.47
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,66.89,49.84
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,64.42,48.08
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,60.93,45.41
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,57.36,42.57
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,50.73,36.97
