Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,37.94,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,111.5,57.28
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,241.17,188.19
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,349.35,279.74
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,434.31,349.51
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,522.97,418.48
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,597.02,472.2
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,682.49,531.73
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,734.54,565.65
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,784.99,597.73
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,827.39,622.67
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,867.37,645.53
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,891.3,659.57
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,912.06,671.67
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,771.53,571.71
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,595.98,442.47
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,557.64,413.87
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,519.31,384.44
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,567.22,418.16
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,611.7,448.41
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,619.83,453.32
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,636.73,464.29
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,592.44,432.38
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,560.08,408.84
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,586.92,428.3
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,601.18,438.25
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,571.87,416.08
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,542.3,393.77
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,500.77,363.49
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,461.21,334.37
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,443.65,318.55
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,404.62,282.93
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,350.71,237.95
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,297.15,193.18
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,242.29,148.79
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,188.36,109.06
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,127.08,72.89
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,87.46,66.12
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,86.83,65.85
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,86.07,65.45
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,84.74,64.73
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,83.29,63.91
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,79.85,61.3
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,76.19,58.48
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,71.4,54.76
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,64.24,48.9
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,55.68,41.66
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.89,33.95
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.39,22.82
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.62,8.82
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,52.39,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,155.98,76.47
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,269.77,210.54
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,377.02,301.88
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,460.84,369.43
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,548.32,435.78
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,622.95,489.3
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,691.49,535.97
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,743.29,569.29
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,793.46,600.55
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,830.56,621.29
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,865.06,639.95
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,888.3,653.08
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,908.37,664.23
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,688.3,509.4
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,415.31,307.95
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,508.21,376.07
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,577.69,424.61
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,581.72,425.33
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,584.32,425.52
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,598.44,434.97
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,609.98,442.53
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,629.11,455.66
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,633.6,458.76
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,616.64,446.43
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,598.01,432.95
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,615.51,447.81
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,608.02,443.17
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,558.37,405.21
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,507.73,365.71
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,455.26,323.79
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,402.71,280.76
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,348.24,235.53
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,294.21,190.55
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,242.81,151.39
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,205.66,127.16
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,158.86,101.98
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,129.99,100.43
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,140.0,108.82
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,158.32,123.88
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,155.76,122.43
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,149.7,118.18
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,134.45,106.17
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,118.82,93.72
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,101.95,80.19
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,84.71,66.03
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,67.37,51.45
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,50.43,36.85
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,32.51,21.16
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,3.0
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,18.56,9.17
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,30.59,19.46
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,46.51,32.83
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,62.95,46.42
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,81.29,61.28
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,99.33,75.57
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,116.05,88.71
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,132.61,101.52
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,111.98,84.56
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,93.76,69.67
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,166.65,126.85
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,241.11,183.28
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,290.43,219.15
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,320.07,239.82
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,429.84,320.5
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,553.67,406.96
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,635.36,461.64
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,694.36,499.93
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,766.36,550.25
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,818.43,586.25
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,789.34,564.5
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,757.66,541.8
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,721.25,517.4
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,682.76,491.09
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,604.13,434.73
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,536.46,385.97
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,492.79,354.93
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,452.02,325.49
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,420.34,302.34
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,384.87,276.36
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,347.27,242.51
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,297.34,195.69
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,259.97,171.81
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,245.92,169.03
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,216.88,156.21
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,207.59,162.5
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,183.66,144.05
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,162.2,127.4
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,126.2,98.92
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,95.03,73.89
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,89.25,69.41
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,83.69,65.02
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,76.69,59.45
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,69.43,53.49
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.3,44.76
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,48.85,35.49
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,33.9,22.19
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.63
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,38.78,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,110.12,42.81
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,240.72,187.3
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,346.32,277.54
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,430.37,346.34
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,518.14,414.16
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,587.68,464.06
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,658.29,512.44
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,720.4,554.34
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,772.63,588.12
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,813.3,612.01
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,851.45,633.73
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,875.99,645.55
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,897.36,655.21
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,780.18,571.68
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,649.36,475.87
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,790.21,576.81
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,905.77,652.27
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,762.44,551.13
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,592.81,429.34
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,578.08,419.36
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,562.85,407.98
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,605.29,438.04
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,631.16,456.09
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,465.26,339.5
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,316.08,231.54
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,428.91,313.88
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,519.61,376.02
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,449.81,325.62
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,392.56,284.94
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,364.51,264.86
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,338.02,245.69
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,321.06,225.56
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,291.02,190.75
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,237.86,148.39
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,185.65,110.95
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,134.96,84.1
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,106.41,81.54
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,104.11,79.97
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,101.54,78.15
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,99.53,76.95
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,96.4,74.83
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,91.44,71.0
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,86.24,66.92
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,78.97,61.15
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,71.44,54.97
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,60.64,45.77
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,50.09,36.47
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,33.88,22.04
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,17.35,2.03
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,30.47,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,89.46,28.45
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,198.92,153.27
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,297.96,237.43
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,398.61,318.73
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,485.95,387.03
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,555.14,439.02
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,625.25,489.59
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,678.85,526.04
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,731.59,561.05
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,780.73,592.78
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,819.58,616.91
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,846.5,633.1
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,870.27,647.19
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,751.29,559.13
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,620.47,461.04
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,596.81,443.71
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,591.91,438.74
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,752.08,554.37
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,873.36,637.52
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,744.34,543.84
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,604.85,442.18
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,705.77,516.89
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,765.75,560.08
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,665.96,485.64
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,571.0,415.21
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,597.68,436.72
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,598.75,437.52
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,503.42,366.32
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,436.41,317.12
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,424.22,304.84
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,393.22,273.92
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,336.64,233.59
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,312.2,221.2
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,276.01,194.12
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,253.78,179.06
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,167.14,114.03
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,96.23,73.32
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,94.97,72.59
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,93.55,71.68
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,91.84,70.68
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,89.99,69.57
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,86.06,66.57
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,80.01,61.75
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,73.52,56.59
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,66.83,51.08
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.56,42.31
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,45.99,32.99
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,32.11,20.45
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,17.29,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,9.39,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,57.04,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,161.13,45.32
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,292.78,228.1
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,423.1,338.56
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,512.41,411.0
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,604.61,481.99
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,392.57,317.14
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,143.46,111.52
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,223.56,176.08
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,288.17,226.34
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,332.5,259.47
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,376.09,291.43
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,491.16,377.56
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,605.49,459.71
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,795.8,598.66
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,934.53,690.13
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,930.61,685.12
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,923.01,678.87
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,806.39,595.3
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,656.0,482.53
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,574.26,423.64
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,510.36,376.19
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,668.07,496.0
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,771.57,572.22
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,732.05,543.16
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,690.13,512.06
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,609.68,449.14
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,539.01,394.2
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,508.95,372.33
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,471.81,344.41
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,435.76,315.58
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,397.14,283.91
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,304.11,218.3
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,250.91,185.18
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,233.22,172.23
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,215.94,159.74
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,205.08,152.63
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,197.08,155.01
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,183.98,144.98
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,170.44,134.55
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,158.66,125.72
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,146.47,116.46
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,130.07,103.37
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,113.22,89.73
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,96.46,76.1
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,79.35,61.85
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,58.5,44.0
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,39.09,27.16
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.75,16.76
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.29,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,40.39,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,111.95,21.09
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,255.05,196.96
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,373.94,299.08
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,462.93,371.52
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,564.46,449.92
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,339.52,274.16
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,87.9,65.9
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,367.1,293.09
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,627.88,489.8
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,764.06,586.37
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,884.83,667.24
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,905.23,678.29
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,922.27,687.79
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,932.56,691.74
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,928.31,686.11
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,924.85,682.44
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,917.71,676.48
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,904.79,665.5
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,888.22,652.3
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,752.07,555.31
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,589.2,433.78
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,611.68,449.57
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,619.38,454.07
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,419.88,310.55
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,236.25,174.02
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,303.63,224.28
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,362.92,267.27
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,445.16,327.75
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,492.47,356.89
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,359.9,259.77
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,290.02,213.33
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,307.68,223.63
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,308.0,219.31
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,273.49,191.04
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,234.48,161.66
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,154.68,105.6
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,91.49,69.56
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,90.9,69.34
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,90.21,69.02
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,88.63,68.12
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,86.95,67.13
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,83.92,64.85
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,78.78,60.77
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,72.54,55.79
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,66.13,50.48
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.13,41.89
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,46.41,33.21
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,31.1,19.23
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,28.72,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,87.31,7.21
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,206.28,157.91
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,333.61,265.78
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,424.72,340.99
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,520.4,415.69
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,590.29,467.7
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,670.67,525.46
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,541.38,426.16
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,413.56,324.1
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,647.52,502.85
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,855.38,648.2
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,731.01,555.54
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,590.02,447.77
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,546.3,413.59
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,522.52,393.18
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,431.34,324.64
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,362.53,271.78
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,655.37,492.95
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,878.85,648.15
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,856.48,630.71
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,830.74,612.68
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,794.57,586.62
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,764.38,564.76
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,725.33,536.24
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,683.87,505.35
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,638.5,471.16
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,591.43,434.93
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,541.78,395.82
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,490.9,354.73
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,437.5,310.8
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,383.71,265.6
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,328.65,218.87
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,266.66,167.4
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,212.25,124.58
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,160.29,89.74
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,106.45,65.67
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,88.33,66.73
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,80.1,60.26
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,80.12,60.48
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,78.7,59.67
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,77.21,58.79
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,75.1,57.27
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,72.98,55.68
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,67.95,51.7
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,60.25,45.32
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.46,37.75
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.49,29.74
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,29.36,17.5
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,15.9,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,14.1,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,34.96,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,175.79,133.61
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,283.5,226.81
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,390.99,315.4
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,488.26,392.89
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,574.54,458.43
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,663.26,522.51
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,727.24,566.03
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,781.84,601.62
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,830.54,632.2
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,876.61,660.35
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,899.66,673.71
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,912.81,680.55
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,926.82,686.79
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,937.0,690.55
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,934.75,687.59
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,928.7,682.36
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,916.49,672.15
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,890.35,652.85
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,866.86,636.6
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,840.04,618.14
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,808.04,595.03
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,773.12,569.93
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,733.52,541.11
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,691.51,510.05
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,645.2,474.44
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,597.21,436.9
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,546.77,397.46
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,495.15,356.04
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,441.07,311.75
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,382.34,263.12
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,325.14,214.99
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,268.29,167.58
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,211.11,122.66
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,155.14,85.14
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,100.13,62.07
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,85.0,64.07
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,77.32,58.02
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,77.45,58.33
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,75.86,57.36
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,74.18,56.31
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,72.25,54.92
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,70.34,53.5
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,65.53,49.8
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,58.33,43.88
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.77,36.47
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.07,28.63
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.26,15.62
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,14.51,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,15.08,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,44.25,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,174.62,132.23
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,280.03,223.91
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,387.61,312.67
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,484.34,389.89
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,566.35,452.48
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,650.53,513.73
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,714.02,557.25
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,768.33,592.93
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,815.67,622.82
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,860.45,650.35
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,883.8,664.08
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,903.91,675.75
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,912.36,678.26
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,923.95,683.09
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,922.22,680.47
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,916.72,675.59
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,904.96,665.39
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,879.33,646.12
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,856.47,629.99
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,830.28,611.69
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,801.68,590.85
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,769.53,567.68
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,729.2,538.56
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,686.43,506.86
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,640.41,471.22
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,592.45,433.45
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,541.22,393.17
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,488.73,350.88
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,434.09,305.94
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,378.75,259.42
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,321.93,211.73
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,265.21,164.54
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,208.88,120.41
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,144.44,77.11
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,88.53,55.15
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,76.47,57.39
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,75.52,56.81
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,74.51,56.17
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,72.96,55.23
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,65.23,49.12
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,62.54,47.06
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,59.76,44.88
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,55.61,41.55
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,51.39,38.02
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,44.01,31.59
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,36.5,24.77
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.3,12.95
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
