Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,94.71,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,244.77,184.69
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,367.2,288.52
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,290.76,231.24
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,205.59,163.01
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,244.24,193.88
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,282.28,222.77
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,141.62,110.97
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,14.03,5.85
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,346.5,275.42
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,692.54,524.92
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,802.67,599.1
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,894.95,659.16
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,904.68,663.68
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,910.76,666.69
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,909.1,665.11
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,903.69,661.28
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,891.13,652.88
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,874.89,642.18
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,851.6,626.85
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,816.13,603.33
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,788.01,584.73
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,756.34,563.54
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,717.0,534.87
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,675.23,503.9
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,629.84,468.67
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,582.54,431.25
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,531.98,391.32
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,480.19,349.25
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,426.35,304.48
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,371.94,258.19
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,313.94,217.62
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,306.56,220.04
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,228.79,149.6
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,138.62,74.5
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,83.22,53.78
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,74.58,56.34
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,100.44,77.86
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,141.16,111.51
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,101.36,79.26
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,64.51,48.94
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,63.14,47.99
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,61.84,47.04
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,57.04,43.14
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,52.13,38.98
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,44.81,32.52
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,35.33,23.95
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,22.82,11.49
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,11.1,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,105.93,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,241.47,185.54
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,359.08,290.68
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,447.25,363.94
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,546.45,441.27
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,617.33,492.05
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,688.14,539.86
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,740.86,573.36
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,791.95,604.34
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,827.98,623.11
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,861.35,639.57
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,884.05,650.38
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,903.48,659.08
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,907.55,658.49
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,914.34,660.0
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,913.02,657.74
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,907.92,653.32
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,895.13,642.92
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,878.66,630.41
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,856.03,615.37
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,829.97,598.22
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,685.53,496.16
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,538.06,389.23
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,632.92,460.76
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,682.71,496.83
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,598.9,434.07
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,526.06,380.34
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,513.28,370.56
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,482.69,344.21
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,315.34,224.64
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,229.14,167.9
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,244.93,166.65
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,256.62,156.14
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,200.37,113.02
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,136.22,71.79
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,79.81,59.75
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,74.43,55.72
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,73.05,54.78
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,71.56,53.76
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,69.85,52.66
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,62.31,46.7
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,59.13,44.22
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,55.81,41.58
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,51.83,38.46
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,47.8,35.12
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,40.67,28.85
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,33.4,22.17
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,21.78,10.07
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,133.48,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,274.25,206.34
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,402.31,316.11
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,494.81,389.29
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,590.27,460.59
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,656.11,506.59
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,721.74,550.43
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,771.29,582.65
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,819.13,613.0
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,852.28,631.72
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,877.05,644.74
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,898.31,656.35
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,916.13,665.79
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,739.73,543.83
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,523.94,386.78
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,744.19,547.06
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,918.03,660.29
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,893.26,640.85
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,875.71,628.28
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,614.99,450.83
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,328.27,240.61
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,366.93,269.25
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,402.51,293.89
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,567.79,416.23
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,675.87,492.0
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,629.48,457.05
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,581.41,421.09
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,530.9,382.1
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,479.2,341.06
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,402.24,285.09
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,366.22,262.23
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,317.46,216.63
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,252.28,154.63
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,195.63,111.53
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,140.51,77.33
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,86.13,64.9
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,84.38,63.86
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,76.72,57.81
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,76.78,58.07
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,74.79,56.77
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,72.69,55.36
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,70.31,53.58
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,67.92,51.74
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,62.22,47.11
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,54.2,40.33
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,45.16,32.44
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,35.98,24.1
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,21.65,9.1
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,84.57,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,237.72,177.04
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,359.73,283.08
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,449.08,355.32
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,550.35,432.71
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,577.4,452.41
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,609.54,475.05
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,562.53,436.17
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,487.7,376.56
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,545.18,417.23
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,601.74,455.23
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,760.22,566.52
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,900.76,655.09
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,750.95,549.49
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,561.65,412.69
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,561.99,412.3
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,561.09,409.64
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,516.79,376.07
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,459.31,333.89
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,447.52,325.32
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,435.91,316.62
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,511.29,369.3
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,574.36,411.27
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,574.93,411.41
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,571.31,408.9
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,507.78,364.34
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,452.77,325.74
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,395.6,285.84
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,350.0,253.87
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,320.69,232.65
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,293.39,212.81
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,302.99,216.0
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,294.08,204.01
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,223.14,142.43
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,137.05,75.89
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,84.85,63.74
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,84.36,63.59
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,76.4,57.32
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,76.15,57.33
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,52.65,38.25
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,41.38,29.1
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,35.54,24.38
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,29.72,19.59
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,23.91,14.73
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,18.11,9.78
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,13.16,5.48
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,8.21,1.13
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.51,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.85,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,206.6,152.4
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,345.83,273.25
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,434.44,345.16
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,534.12,421.29
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,605.86,473.03
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,677.59,522.45
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,729.21,556.24
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,779.21,588.09
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,638.32,485.53
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,457.36,348.78
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,688.39,520.97
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,881.76,651.49
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,719.15,534.98
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,517.97,386.07
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,364.41,273.92
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,192.36,143.31
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,240.7,179.71
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,288.07,214.27
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,326.05,241.89
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,349.08,258.42
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,219.13,161.97
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,93.73,66.78
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,180.74,133.06
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,265.06,195.66
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,440.62,326.92
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,565.81,413.15
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,446.05,324.01
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,367.19,267.46
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,372.42,265.68
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,355.0,241.09
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,299.02,194.4
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,243.43,148.98
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,186.91,106.19
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,131.44,72.71
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,82.84,62.21
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,82.6,62.23
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,106.62,82.0
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,141.97,110.94
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,103.11,79.82
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,66.86,50.32
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,62.52,46.91
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,57.95,43.21
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,52.96,39.23
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,47.85,34.94
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,39.53,27.64
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,31.0,19.8
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,15.32,2.9
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,28.37,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,147.5,106.82
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,233.87,184.43
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,315.51,251.98
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,399.73,318.32
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,469.04,370.09
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,559.74,434.21
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,615.7,471.57
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,670.88,507.35
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,596.42,449.18
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,538.99,403.44
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,683.89,506.76
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,808.43,590.92
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,705.11,515.26
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,563.95,414.44
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,508.23,374.32
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,436.29,321.68
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,658.14,482.57
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,823.13,595.27
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,803.59,580.23
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,780.9,564.63
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,551.24,403.03
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,324.23,236.43
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,364.79,266.6
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,401.14,292.38
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,297.5,217.66
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,200.85,146.85
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,306.04,224.17
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,394.6,286.05
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,387.95,276.32
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,364.52,250.87
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,314.5,210.18
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,265.66,171.38
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,210.64,130.03
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,154.59,94.99
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,113.75,86.95
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,113.47,87.21
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,110.64,85.21
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,106.57,82.21
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,102.06,78.98
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,97.32,75.53
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,89.03,68.93
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,80.34,61.88
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,71.37,54.55
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,62.1,46.69
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,48.07,34.55
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,33.56,21.65
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,17.38,2.26
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,62.55,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,232.67,169.09
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,352.01,276.77
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,440.75,347.32
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,541.33,421.25
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,611.61,467.13
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,681.86,509.45
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,733.37,541.99
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,783.24,572.78
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,817.82,593.05
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,849.72,611.53
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,871.43,621.71
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,884.29,626.44
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,893.7,629.23
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,899.43,629.93
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,897.11,627.14
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,891.04,622.32
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,745.11,525.19
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,575.37,407.6
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,714.68,506.46
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,808.8,568.4
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,677.34,477.03
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,542.66,382.9
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,620.98,440.93
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,657.09,466.71
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,611.34,434.15
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,563.8,399.91
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,482.98,341.59
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,427.02,302.31
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,399.51,277.62
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,352.61,234.03
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,296.87,188.33
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,233.72,138.24
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,177.86,97.78
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,123.85,67.95
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,81.5,60.55
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,81.15,60.5
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,79.64,59.48
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,71.16,52.81
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,69.19,51.53
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,67.15,50.15
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,63.81,47.68
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,60.37,45.03
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,55.08,40.81
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,49.68,36.27
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,40.14,27.92
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,28.67,17.56
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,14.42,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,78.45,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,250.03,180.85
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,376.91,297.42
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,468.96,371.99
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,564.16,444.07
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,630.96,490.01
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,697.69,532.86
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,747.2,561.28
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,795.05,586.62
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,827.15,598.67
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,856.44,607.9
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,872.46,615.25
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,890.76,624.28
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,896.58,625.68
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,898.73,625.16
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,772.64,544.67
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,630.68,448.05
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,653.7,464.47
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,673.45,476.89
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,756.74,535.48
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,805.16,568.87
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,711.97,503.73
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,614.99,435.71
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,584.46,415.12
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,553.85,393.7
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,568.63,404.97
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,559.63,397.25
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,478.69,338.49
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,419.8,297.21
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,381.43,269.4
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,353.62,248.78
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,289.17,205.07
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,247.16,178.53
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,193.08,125.55
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,123.31,69.88
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,85.22,63.55
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,84.86,63.5
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,83.7,62.78
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,82.46,62.01
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,80.34,60.64
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,78.13,59.19
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,73.81,55.83
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,69.32,52.24
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,60.23,44.9
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,52.64,38.55
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,41.43,28.8
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,29.97,18.33
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,41.67,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,203.22,143.81
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,312.61,245.92
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,402.83,320.75
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,497.7,394.49
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,568.82,446.74
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,650.4,504.07
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,703.8,538.96
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,755.56,571.69
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,793.47,594.05
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,828.75,614.3
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,851.62,626.33
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,871.24,636.22
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,880.16,638.38
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,879.4,634.5
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,878.12,631.29
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,873.12,625.82
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,860.32,614.31
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,843.94,600.78
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,820.5,583.52
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,793.78,564.32
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,760.71,540.06
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,732.27,518.04
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,692.37,489.36
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,650.06,458.71
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,585.19,409.94
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,526.65,366.54
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,494.6,343.87
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,459.08,317.44
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,404.11,274.59
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,343.75,224.26
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,287.33,178.79
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,231.09,134.61
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,190.63,114.46
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,195.78,133.13
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,135.86,103.69
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,106.23,80.8
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,101.38,77.24
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,96.16,73.32
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,80.21,60.74
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,63.39,47.26
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,59.84,44.5
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,56.18,41.55
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,51.07,37.35
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,45.87,32.88
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,36.99,25.08
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,27.92,16.5
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,54.87,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,235.27,165.36
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,371.43,292.25
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,467.57,371.04
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,567.17,448.03
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,639.61,500.04
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,712.3,549.5
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,761.3,580.38
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,803.31,605.35
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,837.25,623.2
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,868.29,638.65
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,888.22,648.25
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,904.69,655.56
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,911.69,655.91
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,904.57,647.43
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,900.59,641.81
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,892.87,633.99
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,878.15,622.48
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,859.79,608.9
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,835.34,593.75
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,807.51,576.39
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,774.22,555.34
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,737.9,531.38
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,697.28,502.74
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,654.19,471.7
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,607.16,436.39
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,558.23,398.77
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,506.03,358.4
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,452.62,315.87
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,397.46,270.97
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,341.72,224.69
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,284.54,177.34
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,227.57,131.86
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,170.29,91.39
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,114.06,63.02
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,70.86,51.75
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,70.32,51.62
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,69.3,50.97
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,68.24,50.3
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,65.94,48.72
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,58.24,42.67
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,55.51,40.65
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,52.74,38.52
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,47.82,34.55
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,42.84,30.32
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,34.65,23.07
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,26.31,14.98
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,13.13,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
