Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,63.4,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,242.38,168.35
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,381.0,299.71
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,476.85,377.87
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,576.16,453.61
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,647.62,503.8
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,719.22,551.13
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,768.23,581.1
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,810.17,605.1
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,844.54,621.98
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,875.98,636.35
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,895.31,645.79
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,911.15,653.15
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,918.09,654.98
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,910.86,648.12
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,906.62,644.78
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,898.61,639.17
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,883.28,628.33
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,864.3,615.29
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,839.11,598.66
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,810.57,579.96
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,777.64,557.68
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,741.58,532.39
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,700.12,503.03
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,656.21,471.35
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,608.58,435.39
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,559.12,397.3
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,506.95,357.06
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,453.53,314.69
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,397.65,269.52
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,341.3,223.08
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,283.54,175.57
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,226.01,130.09
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,162.82,86.52
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,110.87,62.62
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,113.13,85.47
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,159.15,122.39
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,114.2,86.98
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,71.85,53.18
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,69.84,51.9
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,67.76,50.5
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,64.35,47.85
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,60.88,45.07
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,54.77,40.15
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,48.53,34.86
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,36.5,24.48
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.31,14.67
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,28.03,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,183.96,123.72
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,294.97,230.32
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,385.97,305.24
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,481.36,379.44
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,560.33,436.62
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,648.14,497.23
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,703.35,532.54
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,756.76,565.61
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,799.22,590.95
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,838.99,614.13
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,862.43,626.39
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,882.53,636.65
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,591.2,437.07
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,238.85,176.33
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,219.54,162.77
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,201.32,148.85
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,297.39,219.69
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,378.79,277.37
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,506.95,369.81
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,621.36,449.06
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,701.09,506.13
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,741.27,535.23
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,643.03,463.41
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,546.98,393.78
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,566.77,408.45
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,559.87,401.11
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,507.81,360.36
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,454.52,317.69
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,398.64,271.99
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,342.17,225.01
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,284.49,177.71
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,227.05,132.41
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,160.37,85.53
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,102.64,57.87
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,76.4,56.62
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,76.05,56.53
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,74.2,55.22
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,72.25,53.83
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,64.11,47.46
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,62.06,46.06
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,58.38,43.24
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,54.58,40.23
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,48.92,35.6
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,43.14,30.65
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,34.08,22.65
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,24.82,13.28
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,49.16,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,211.6,141.19
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,332.83,262.09
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,424.3,337.77
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,525.62,415.67
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,595.49,464.89
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,665.13,510.89
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,717.93,545.62
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,768.95,578.2
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,804.47,598.37
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,837.2,616.43
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,859.59,628.7
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,878.65,638.88
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,887.47,642.98
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,886.51,640.92
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,884.11,638.51
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,877.93,633.83
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,863.47,622.68
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,845.41,609.4
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,710.01,514.53
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,562.07,407.93
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,663.36,482.53
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,724.48,525.83
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,683.69,496.05
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,640.7,464.76
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,565.18,408.04
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,500.37,359.49
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,479.62,342.5
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,443.44,311.27
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,389.84,267.65
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,336.51,223.62
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,286.35,190.52
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,268.49,185.38
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,203.98,131.94
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,122.7,77.49
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,105.73,80.43
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,140.22,108.65
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,136.53,105.99
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,132.64,103.23
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,103.77,80.26
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,73.64,55.86
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,62.55,46.82
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,51.36,37.54
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,40.12,28.21
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,28.9,18.68
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,18.96,10.04
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,1.03
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,21.44,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,185.14,119.35
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,311.26,245.14
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,404.92,324.39
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,509.67,407.48
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,594.75,471.98
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,680.12,533.93
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,513.23,405.32
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,284.72,222.99
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,409.79,320.64
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,536.49,414.63
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,477.68,366.8
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,437.51,333.24
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,500.59,379.37
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,561.46,422.46
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,745.56,558.39
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,875.41,646.84
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,860.83,634.11
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,842.63,620.08
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,817.65,602.64
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,789.35,583.04
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,754.2,557.65
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,716.51,528.81
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,496.58,368.33
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,292.31,214.86
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,352.58,259.08
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,402.28,293.75
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,434.29,314.5
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,436.05,308.19
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,381.81,262.77
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,321.99,212.88
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,265.36,166.01
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,209.25,121.73
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,153.44,83.7
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,99.14,59.8
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,80.8,60.64
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,80.31,60.57
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,82.84,62.85
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,94.08,72.32
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,95.95,74.26
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,98.44,76.73
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,86.91,67.36
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,74.79,57.33
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,62.64,47.15
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,49.99,36.27
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,37.0,24.83
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,22.68,10.45
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,24.3,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,181.97,113.64
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,303.93,239.24
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,397.53,319.46
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,496.48,399.32
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,575.79,460.01
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,649.8,514.12
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,365.01,294.28
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,43.88,30.08
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,52.23,36.77
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,60.6,43.27
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,281.61,220.21
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,488.24,376.39
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,536.42,410.07
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,601.34,455.44
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,398.65,303.9
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,196.74,147.82
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,562.21,430.39
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,826.88,616.37
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,720.33,536.23
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,600.67,445.64
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,589.64,436.84
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,576.65,426.07
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,553.05,408.4
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,528.62,390.01
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,497.6,366.76
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,466.81,343.42
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,423.27,310.66
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,388.61,284.44
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,364.94,259.75
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,319.43,213.6
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,271.34,176.01
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,239.98,154.54
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,201.49,135.3
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,202.58,148.71
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,173.77,136.48
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,168.6,133.02
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,133.7,105.09
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,96.87,75.2
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,85.99,66.61
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,75.01,57.79
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,63.18,47.99
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,51.25,37.96
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,39.71,28.16
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,28.08,18.11
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,18.13,9.38
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.22,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.27,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,1.53
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,12.93
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,41.11,28.15
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.52,43.66
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,79.13,59.81
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,98.25,75.22
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,145.75,114.1
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,210.37,165.7
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,296.53,233.8
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,401.54,313.64
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,338.79,263.22
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,296.25,228.46
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,382.2,293.94
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,483.89,368.17
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,583.85,441.06
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,660.9,495.98
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,633.71,473.19
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,605.96,450.89
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,418.16,314.23
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,237.15,177.63
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,215.04,161.26
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,193.61,144.94
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,260.81,195.71
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,319.47,238.93
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,400.36,298.51
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,462.0,341.55
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,431.96,317.77
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,401.47,293.73
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,355.8,259.95
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,312.51,228.8
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,295.69,213.09
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,260.17,183.22
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,207.57,150.89
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,186.49,141.05
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,144.33,114.06
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,100.04,78.11
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,73.14,56.05
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,43.9,31.66
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,38.47,27.26
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,33.05,22.79
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,27.65,18.21
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,22.25,13.58
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,16.87,8.93
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,11.51,4.21
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,7.39,0.51
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.28,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.71,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,13.99,5.69
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,23.51,13.9
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,33.05,22.1
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,43.44,30.9
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,53.87,39.6
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,53.03,38.79
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,52.2,37.97
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,53.48,38.87
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,54.75,39.78
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,86.45,65.63
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,119.87,92.55
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,121.53,93.41
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,123.3,94.41
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,163.36,126.33
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,203.07,157.54
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,245.14,189.96
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,298.98,230.89
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,205.25,157.84
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,128.32,97.13
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,186.06,142.68
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,242.35,186.31
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,270.38,207.72
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,298.28,228.91
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,250.43,191.65
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,205.87,157.01
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,220.55,168.4
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,234.1,178.77
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,210.39,160.56
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,187.53,143.05
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,126.72,95.88
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,64.11,46.38
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,111.19,84.27
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,152.67,117.59
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,151.19,122.06
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,157.84,127.95
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,147.97,120.11
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,143.65,116.92
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,129.43,105.53
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,114.68,93.53
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,99.64,80.87
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,84.14,67.57
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,68.12,53.65
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,51.72,39.06
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,35.22,23.99
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,18.62,4.82
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,9.82,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,16.45,3.84
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,38.59,25.89
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,72.85,55.71
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,117.93,94.25
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,153.59,124.34
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,188.81,153.33
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,186.87,150.4
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,168.91,134.45
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,190.19,151.01
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,211.27,167.07
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,255.82,201.35
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,281.84,220.55
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,291.13,226.44
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,300.17,232.15
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,367.18,283.37
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,431.28,331.05
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,474.56,361.46
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,499.12,377.93
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,525.11,396.62
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,547.53,412.41
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,560.44,420.99
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,560.14,420.1
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,481.12,362.13
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,413.23,312.01
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,367.67,278.12
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,326.0,246.96
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,303.85,230.33
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,282.83,214.47
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,261.22,198.15
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,240.73,182.69
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,253.01,188.56
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,259.44,189.62
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,216.25,156.41
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,176.52,141.64
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,158.8,127.56
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,134.73,108.06
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,136.29,109.75
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,129.84,104.73
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,98.57,78.92
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,70.55,55.43
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,65.03,50.84
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,59.29,45.91
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,51.88,39.42
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,42.01,30.55
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,30.06,19.48
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,17.88,2.49
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,189.32,98.07
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,359.83,286.66
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,456.05,369.48
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,556.14,449.6
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,625.69,502.24
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,695.39,552.19
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,744.64,583.25
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,786.93,607.97
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,820.96,625.96
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,852.05,641.34
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,871.5,651.02
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,887.44,658.38
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,893.86,658.82
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,886.75,650.66
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,881.24,643.92
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,872.0,634.94
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,856.43,622.11
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,837.21,607.18
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,811.91,590.26
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,783.24,571.23
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,750.33,548.66
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,714.1,522.21
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,672.03,491.68
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,627.49,458.68
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,579.43,422.59
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,529.44,383.88
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,476.25,341.35
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,421.81,296.59
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,365.5,248.83
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,308.56,200.19
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,250.6,152.11
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,192.8,107.57
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,134.56,71.23
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,77.19,58.12
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,74.34,56.14
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,63.87,47.78
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,61.8,46.24
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,59.63,44.6
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,57.62,43.18
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,55.58,41.7
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,51.79,38.58
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,47.92,35.3
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,38.64,27.33
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,33.19,22.4
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,24.94,14.73
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,16.61,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,208.31,99.94
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,403.61,324.23
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,500.83,410.44
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,602.12,493.51
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,670.31,545.75
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,732.94,590.86
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,781.13,624.12
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,827.17,654.68
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,859.46,674.78
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,888.67,692.62
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,897.07,694.48
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,911.98,701.25
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,917.22,701.63
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,918.64,699.59
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,912.1,692.27
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,901.66,682.52
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,884.63,668.46
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,863.79,652.0
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,837.2,633.0
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,807.07,611.6
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,770.6,584.81
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,731.13,553.86
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,687.61,520.38
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,641.53,484.27
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,592.26,443.99
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,540.95,401.25
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,486.35,355.67
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,430.42,307.9
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,372.18,257.49
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,313.27,206.19
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,253.3,155.56
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,193.48,108.91
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,133.93,71.93
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,77.66,59.39
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,76.1,58.42
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,65.76,50.04
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,63.7,48.49
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,61.54,46.84
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,59.16,45.08
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,56.73,43.24
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,52.9,40.13
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,49.02,36.86
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,39.62,28.71
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,34.18,23.72
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,25.05,15.09
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.8,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
