Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,211.47,90.36
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,412.19,330.22
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,509.7,416.08
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,611.19,497.99
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,678.62,549.58
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,740.55,594.29
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,789.41,625.5
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,836.07,653.43
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,867.12,667.84
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,895.01,679.35
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,911.7,686.81
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,914.95,685.49
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,919.36,685.28
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,919.92,682.7
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,913.29,676.25
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,902.75,667.51
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,884.77,652.86
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,863.03,636.05
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,835.92,617.1
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,805.31,595.96
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,768.98,569.8
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,729.5,539.76
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,685.92,507.88
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,639.78,473.38
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,589.39,434.41
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,537.09,392.85
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,481.84,348.28
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,425.35,301.37
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,367.35,251.94
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,308.73,201.48
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,248.67,151.34
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,188.87,105.39
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,128.72,69.0
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,75.21,57.53
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,73.91,56.8
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,72.5,55.92
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,62.01,47.26
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,60.12,45.84
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,57.67,44.01
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,55.18,42.11
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,51.7,39.2
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,48.2,36.16
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,38.85,28.04
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,33.39,23.02
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,24.25,14.22
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.98,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.07
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,12.75
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,20.35
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,28.5
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,36.49
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,53.86,39.81
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,58.04,43.06
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,142.82,112.84
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,251.03,197.57
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,268.97,209.96
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,286.45,222.45
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,371.36,286.67
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,471.41,358.99
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,299.16,229.49
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,147.31,111.4
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,227.57,173.67
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,320.11,242.25
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,446.97,336.06
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,560.47,415.76
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,521.75,385.77
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,493.7,364.5
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,449.15,331.9
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,407.99,301.78
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,382.45,282.71
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,359.91,265.69
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,351.0,258.72
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,341.36,250.74
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,313.76,230.2
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,287.37,210.6
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,268.56,190.87
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,241.33,165.09
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,198.87,143.59
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,181.01,143.4
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,168.13,133.77
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,165.18,132.1
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,139.62,111.59
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,122.71,98.04
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,109.18,87.27
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,95.52,76.2
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,80.08,63.23
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,64.48,49.89
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,49.06,36.61
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,33.47,22.91
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,20.66,11.06
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,149.86,39.94
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,292.49,230.14
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,388.45,313.21
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,489.56,392.83
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,566.71,450.21
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,641.54,502.79
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,696.63,539.26
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,749.88,573.29
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,787.8,594.74
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,822.89,613.88
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,846.03,627.15
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,865.73,638.26
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,873.46,641.61
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,877.48,642.77
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,868.57,636.25
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,862.1,631.62
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,847.55,620.57
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,829.34,607.33
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,804.47,590.98
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,776.25,571.31
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,745.55,549.55
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,716.66,528.2
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,673.16,496.06
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,627.18,461.46
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,577.61,422.74
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,526.2,381.58
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,471.76,337.58
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,416.13,291.4
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,358.95,243.17
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,301.32,194.25
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,242.33,145.62
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,183.67,101.73
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,126.44,69.68
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,73.72,55.64
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,72.72,55.15
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,71.69,54.6
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,70.17,53.52
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,68.62,52.41
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,60.24,45.64
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,57.57,43.61
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,53.55,40.35
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,49.48,36.91
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,42.72,31.02
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.85,24.76
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.69,13.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,13.66,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,148.65,25.05
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,292.21,227.13
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,388.75,311.08
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,494.96,395.33
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,570.11,451.28
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,645.19,504.31
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,698.87,542.35
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,750.8,578.19
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,790.28,603.39
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,827.04,626.25
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,848.05,637.46
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,860.36,642.94
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,867.88,645.38
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,871.63,645.5
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,867.78,642.02
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,860.1,636.22
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,845.12,624.9
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,826.39,611.21
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,800.64,593.73
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,771.51,573.65
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,736.38,547.05
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,698.5,518.18
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,656.04,486.63
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,611.29,452.64
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,563.46,414.67
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,513.74,374.35
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,460.65,331.11
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,406.6,286.03
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,350.4,238.55
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,293.87,190.61
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,236.64,143.69
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,180.11,101.77
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,124.17,70.58
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,84.96,64.68
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,83.71,64.02
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,75.11,57.22
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,73.5,56.09
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,71.84,54.91
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,68.95,52.79
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,65.99,50.55
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,60.86,46.27
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,55.6,41.74
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,47.51,34.75
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.23,27.27
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.44,13.2
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,12.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,108.36,4.12
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,234.94,181.35
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,330.36,266.22
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,431.63,350.4
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,514.97,416.52
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,608.19,486.95
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,362.53,293.97
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,95.23,72.21
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,108.99,83.16
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,122.63,93.62
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,104.56,78.87
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,88.1,65.49
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,258.91,201.74
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,442.15,340.4
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,504.45,386.61
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,579.14,441.02
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,700.77,532.33
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,796.41,600.86
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,771.96,582.39
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,744.29,561.34
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,569.23,429.03
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,394.72,295.32
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,429.65,321.62
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,452.62,337.84
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,450.3,335.16
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,441.05,326.81
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,429.08,313.63
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,391.91,277.47
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,336.76,229.61
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,281.28,181.74
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,225.22,135.67
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,169.79,94.81
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,147.71,96.89
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,172.83,135.98
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,121.79,94.97
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,71.75,54.19
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,70.04,53.0
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,68.28,51.73
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,65.26,49.48
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,62.16,47.12
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,57.68,43.39
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,53.13,39.46
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,45.39,32.77
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,35.41,23.89
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,22.85,11.41
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,135.47,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,268.79,206.2
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,366.87,293.81
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,475.46,381.95
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,555.21,443.26
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,635.15,501.69
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,688.59,538.46
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,740.4,572.77
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,779.58,597.13
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,816.12,619.18
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,621.05,475.53
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,373.62,285.53
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,647.21,492.5
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,861.84,638.3
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,856.45,631.22
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,847.29,623.67
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,831.61,610.74
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,804.85,590.66
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,779.62,573.01
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,751.12,553.11
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,718.81,528.52
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,683.21,501.3
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,641.42,470.16
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,597.29,436.62
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,549.69,398.9
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,500.26,358.94
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,447.77,316.44
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,394.22,272.04
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,339.02,225.69
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,283.38,178.95
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,226.54,133.13
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,170.1,92.65
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,104.52,56.39
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,70.43,52.11
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,69.31,51.39
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,68.17,50.62
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,66.18,49.16
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,64.13,47.65
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,56.4,41.51
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,53.96,39.68
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,49.45,36.03
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,44.85,32.16
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,38.33,26.54
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,31.75,20.57
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,20.92,9.31
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,135.77,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,271.62,206.3
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,370.28,294.6
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,481.02,383.76
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,572.27,454.11
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,664.04,521.61
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,714.37,555.5
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,763.06,587.13
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,795.75,606.93
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,830.9,628.13
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,849.28,637.2
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,864.15,644.02
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,732.72,550.15
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,582.95,437.29
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,589.71,441.94
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,594.55,444.32
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,577.49,429.35
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,546.68,405.2
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,681.57,505.46
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,757.33,560.53
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,722.56,533.93
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,684.82,505.0
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,580.85,426.79
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,482.67,353.48
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,505.93,369.35
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,497.95,358.57
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,444.5,314.54
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,389.89,268.75
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,333.38,220.89
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,276.38,172.73
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,218.51,125.99
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,161.0,85.08
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,106.75,59.22
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,69.95,51.74
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,68.8,51.1
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,67.61,50.41
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,66.62,49.77
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,65.67,49.16
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,57.45,42.58
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,54.69,40.48
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,51.28,37.73
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,47.93,34.88
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,40.75,28.66
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,33.48,22.02
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.23,8.12
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,9.39,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,146.8,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,299.13,224.04
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,401.56,314.22
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,508.78,398.57
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,590.49,460.37
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,672.95,519.83
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,716.03,549.71
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,763.0,581.58
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,797.0,603.67
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,828.11,623.48
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,583.67,448.86
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,280.83,214.87
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,232.08,177.17
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,174.87,131.98
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,183.07,138.19
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,191.16,144.2
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,543.35,417.48
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,798.4,598.48
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,772.02,578.75
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,742.38,558.43
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,603.54,453.43
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,462.05,345.47
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,540.98,406.62
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,581.98,436.25
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,534.91,398.33
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,486.8,358.93
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,436.02,317.01
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,384.46,273.39
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,330.98,227.26
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,277.85,181.73
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,223.81,137.83
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,163.29,93.99
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,111.17,67.89
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,87.46,67.48
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,86.45,66.99
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,85.43,66.49
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,83.56,65.15
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,81.65,63.77
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,77.71,60.89
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,73.66,57.82
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,64.05,49.72
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,56.25,42.95
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,45.85,33.68
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.22,23.88
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.27,8.05
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,7.68,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,144.52,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,295.19,229.78
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,396.99,326.48
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,503.64,416.34
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,577.6,476.1
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,651.74,532.94
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,703.08,569.47
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,752.74,603.29
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,787.93,624.41
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,815.29,639.32
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,835.32,649.72
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,851.83,657.56
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,859.2,659.32
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,862.78,658.63
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,857.94,652.32
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,849.25,643.62
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,825.47,625.04
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,806.47,610.06
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,780.6,589.9
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,751.41,567.35
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,717.06,540.15
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,679.76,510.54
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,637.85,478.32
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,593.55,443.58
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,545.84,404.61
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,496.16,363.23
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,443.29,319.14
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,389.29,273.09
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,333.17,224.34
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,276.46,175.49
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,219.11,129.03
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,162.2,89.0
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,97.32,56.04
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,74.24,56.24
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,72.86,55.4
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,71.44,54.52
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,68.1,51.92
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,64.61,49.16
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,56.8,42.81
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,54.34,40.92
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,49.06,36.51
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,43.64,31.81
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,36.61,25.59
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,29.51,18.94
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,14.51,2.73
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,159.22,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,392.64,302.83
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,485.79,395.84
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,593.82,485.35
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,663.93,539.89
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,733.64,590.77
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,780.84,622.49
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,825.84,651.33
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,856.79,669.55
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,875.18,678.61
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,772.13,601.48
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,618.55,483.88
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,788.63,608.77
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,907.96,687.06
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,900.22,677.97
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,888.48,667.55
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,869.32,652.34
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,846.34,634.78
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,817.56,614.64
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,785.22,592.11
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,747.46,563.55
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,706.69,531.78
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,661.92,497.55
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,614.54,460.48
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,563.24,418.63
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,510.03,374.23
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,454.33,327.48
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,397.3,278.47
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,338.02,227.07
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,278.32,175.67
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,217.49,126.3
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,156.94,83.93
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,96.96,56.91
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,74.44,57.15
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,72.62,55.94
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,62.79,47.92
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,61.13,46.68
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,59.45,45.41
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,56.88,43.55
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,54.3,41.6
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,50.28,38.21
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,42.47,31.36
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,35.71,25.25
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,28.9,18.7
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,14.19,1.38
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,136.4,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,345.55,262.49
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,450.52,362.73
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,560.91,451.46
