Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,66.57,49.37
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,57.38,41.8
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,48.19,34.25
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,97.92,74.9
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,145.62,113.29
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,116.23,89.62
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,87.06,66.04
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,75.29,56.54
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,63.14,46.66
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,47.69,33.99
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,32.28,22.46
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,58.91,45.64
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,84.07,67.52
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,54.29,41.85
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,23.1,14.68
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,19.78,11.81
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,16.47,8.9
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,13.16,5.99
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,9.86,3.04
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,6.98,0.44
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,77.82,25.93
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,153.34,121.29
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,207.58,171.22
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,261.61,218.45
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,303.93,254.65
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,345.75,289.18
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,381.13,316.71
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,415.18,342.31
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,253.4,208.74
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,92.93,72.39
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,299.45,245.06
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,495.47,397.99
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,531.02,423.46
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,576.94,456.78
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,564.24,444.33
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,549.82,431.08
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,602.88,471.86
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,633.6,494.21
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,515.05,400.48
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,401.41,311.36
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,420.06,325.02
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,427.31,328.09
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,386.44,294.41
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,350.66,264.83
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,321.08,239.33
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,289.77,212.14
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,252.1,182.4
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,217.99,157.15
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,178.76,126.51
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,123.76,100.48
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,116.79,94.9
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,111.5,90.65
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,104.19,84.81
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,96.63,78.68
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,86.4,70.0
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,75.77,60.85
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,65.29,51.77
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,54.44,42.14
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,42.38,31.22
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,29.94,19.63
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,15.11,1.74
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,8.64,1.76
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,9.88,2.8
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,30.99,20.7
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,38.42
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,88.16,68.09
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,125.87,98.65
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,114.84,89.2
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,104.51,80.47
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,183.7,144.41
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,272.61,213.86
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,253.87,198.41
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,229.2,178.75
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,256.56,199.68
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,274.65,212.96
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,211.2,163.44
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,150.83,116.07
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,229.71,177.08
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,294.74,224.7
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,270.08,204.95
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,250.2,189.37
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,222.07,168.19
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,197.12,149.97
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,142.86,95.34
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,63.56,48.85
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,64.77,50.08
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,67.78,52.79
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,65.45,51.05
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,57.86,44.74
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,55.23,42.56
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,52.6,40.32
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,47.86,36.23
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,43.07,31.94
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,35.97,25.43
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,28.8,18.44
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,14.16,0.4
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,175.32,24.7
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,343.31,274.26
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,428.94,355.78
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,516.94,431.04
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,573.0,477.09
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,628.11,519.97
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,659.15,541.56
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,692.66,564.12
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,713.64,577.18
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,731.29,587.52
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,737.43,589.19
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,739.97,588.33
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,735.03,581.9
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,726.41,573.01
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,704.33,554.18
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,684.68,536.32
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,660.05,515.68
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,632.24,492.43
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,599.75,464.64
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,564.31,434.19
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,523.97,400.12
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,481.38,363.54
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,435.31,323.59
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,387.68,281.52
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,337.29,236.71
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,285.98,191.1
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,233.39,145.95
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,174.22,99.32
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,144.52,94.78
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,160.34,130.78
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,120.21,97.34
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,90.86,72.72
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,88.0,70.65
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,86.01,69.25
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,77.98,62.46
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,69.67,55.32
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,60.94,47.76
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,51.95,39.77
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,41.13,29.95
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,30.05,19.47
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,15.15,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,112.99,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,221.87,174.2
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,289.02,238.48
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,358.31,298.93
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,413.38,344.82
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,468.62,388.6
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,484.5,398.68
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,497.66,406.2
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,606.64,488.74
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,706.36,558.26
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,715.69,559.88
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,721.54,560.0
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,715.67,552.48
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,709.75,544.72
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,695.57,531.39
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,677.97,515.69
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,654.53,497.34
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,627.89,476.45
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,595.46,450.59
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,560.4,422.27
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,520.79,390.73
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,479.06,356.66
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,433.75,318.28
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,386.91,277.83
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,337.57,235.23
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,287.53,191.91
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,234.17,151.94
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,195.58,127.1
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,155.89,103.62
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,121.67,97.8
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,100.76,80.53
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,78.02,61.49
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,75.71,59.72
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,73.42,57.91
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,70.57,55.58
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,67.78,53.23
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,61.63,48.04
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,52.28,39.86
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,42.0,30.54
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,31.56,20.55
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,140.42,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,281.18,219.6
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,370.74,305.04
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,465.47,385.61
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,527.53,436.49
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,588.44,484.09
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,631.44,515.16
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,671.97,543.2
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,694.75,557.75
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,714.34,569.71
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,720.88,571.92
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,728.29,574.89
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,724.96,569.89
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,717.97,562.19
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,703.77,548.94
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,685.97,533.01
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,661.25,511.68
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,633.32,487.81
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,599.87,459.81
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,566.04,430.87
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,525.2,396.67
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,482.12,360.02
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,435.98,319.67
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,388.12,277.26
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,337.17,232.57
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,285.33,187.18
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,232.07,142.09
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,178.58,100.73
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,117.03,61.75
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,64.46,49.05
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,63.13,48.1
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,61.81,47.11
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,60.02,45.82
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,58.24,44.52
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,54.78,41.64
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,51.26,38.65
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,43.27,31.87
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,39.45,28.49
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,32.55,22.21
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.6,15.38
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.56,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,194.86,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,392.74,303.59
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,477.79,390.07
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,564.14,463.55
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,618.02,507.03
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,670.46,546.51
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,696.2,562.76
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,726.72,581.53
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,745.04,591.23
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,760.04,598.14
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,764.42,596.39
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,765.13,592.13
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,758.34,583.08
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,747.77,571.65
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,730.38,556.11
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,709.33,537.24
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,682.21,515.66
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,651.72,491.4
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,616.26,462.21
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,577.99,430.55
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,535.27,395.9
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,490.17,358.61
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,442.09,317.68
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,392.18,274.51
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,338.97,228.66
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,284.72,181.94
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,229.11,135.59
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,173.23,93.12
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,117.1,59.68
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,63.91,48.14
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,62.12,46.84
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,60.27,45.41
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,57.9,43.63
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,49.67,36.86
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,47.02,34.69
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,44.37,32.46
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,40.76,29.37
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,37.18,26.17
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,31.21,20.75
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,25.28,14.82
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,12.34,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,186.43,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,367.55,279.66
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,455.0,369.13
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,543.61,443.83
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,600.44,489.74
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,655.81,531.77
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,691.0,555.73
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,723.41,576.51
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,741.83,586.51
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,749.75,588.62
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,755.68,588.13
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,757.96,585.03
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,751.6,579.71
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,741.54,571.52
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,724.24,557.9
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,703.39,540.19
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,677.54,519.58
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,648.34,496.12
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,613.63,467.35
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,575.88,435.72
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,534.19,401.03
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,490.06,363.6
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,441.63,322.0
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,391.48,278.13
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,339.23,232.0
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,285.87,185.06
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,230.51,138.26
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,174.94,95.57
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,118.86,62.03
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,66.5,50.61
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,64.75,49.29
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,62.92,47.88
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,54.29,40.78
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,52.65,39.57
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,49.71,37.22
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,46.76,34.78
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,42.81,31.45
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,38.89,27.97
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,32.54,22.19
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,26.23,15.79
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,11.78,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,139.81,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,345.57,259.05
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,435.22,352.98
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,528.0,431.76
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,333.56,277.13
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,80.6,62.22
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,176.81,144.39
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,277.8,227.99
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,378.39,310.06
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,462.25,376.77
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,473.32,382.55
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,482.41,386.9
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,405.96,324.29
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,346.01,274.31
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,329.67,260.33
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,325.93,256.14
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,512.89,405.72
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,641.57,504.22
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,606.25,473.04
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,568.31,439.93
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,526.58,404.0
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,482.6,365.52
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,434.72,322.63
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,385.24,277.83
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,333.76,231.59
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,281.43,184.9
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,227.45,138.44
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,173.46,96.48
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,118.74,63.52
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,68.61,52.41
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,60.15,45.42
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,59.76,45.22
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,57.49,43.51
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,55.2,41.76
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,53.14,40.07
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,47.0,34.82
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,43.17,31.6
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,39.37,28.23
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,32.86,22.26
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.39,15.66
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,13.02,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,46.27,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,143.27,101.5
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,235.02,188.17
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,346.14,282.0
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,411.06,337.17
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,476.49,391.09
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,529.64,434.43
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,588.7,481.32
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,618.63,504.06
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,645.52,524.17
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,666.73,539.96
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,684.12,552.65
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,494.24,399.93
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,279.27,223.26
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,287.3,229.53
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,294.68,234.91
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,275.81,219.14
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,258.25,204.55
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,273.61,216.15
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,286.99,225.91
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,247.8,194.57
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,210.58,164.95
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,216.78,169.73
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,220.25,172.18
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,242.03,187.36
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,252.33,192.42
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,230.42,173.86
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,207.32,155.24
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,176.44,134.81
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,159.58,131.89
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,149.67,123.77
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,139.46,115.35
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,127.72,105.75
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,115.67,95.76
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,79.63,64.49
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,50.19,38.68
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,45.67,34.77
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,41.13,30.64
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,33.49,23.5
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,25.73,15.57
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,175.26,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,406.64,304.3
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,498.07,416.7
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,589.89,499.02
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,645.85,547.94
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,693.29,587.33
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,726.99,612.78
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,758.09,634.94
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,775.86,646.1
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,790.16,654.3
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,793.78,654.2
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,793.59,651.32
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,786.16,642.51
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,774.8,630.97
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,755.82,614.19
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,733.08,593.25
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,705.05,568.83
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,673.5,541.4
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,636.6,508.66
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,596.66,473.12
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,552.2,434.24
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,505.23,392.41
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,454.72,346.13
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,402.3,297.5
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,347.32,246.81
