Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,291.19,195.31
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,233.28,144.25
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,174.97,97.75
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,116.23,61.64
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,63.26,50.14
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,62.73,49.84
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,62.17,49.48
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,59.39,47.26
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,56.52,44.91
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,48.32,37.69
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,45.65,35.32
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,42.0,32.1
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,38.4,28.76
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,31.93,22.63
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,25.5,15.73
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,12.45,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,165.28,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,384.0,279.03
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,479.36,396.52
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,573.8,478.59
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,630.26,526.24
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,685.11,569.83
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,711.04,588.13
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,741.08,608.57
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,759.52,620.28
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,774.6,629.15
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,779.34,630.51
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,780.32,629.05
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,773.15,620.98
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,762.14,610.32
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,744.15,594.88
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,722.44,575.43
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,694.45,551.14
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,663.04,524.02
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,626.49,492.64
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,586.91,458.37
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,543.22,421.03
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,497.06,380.78
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,447.46,336.28
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,396.05,289.45
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,342.07,240.46
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,286.95,190.6
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,230.3,141.32
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,173.35,96.5
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,115.41,61.28
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,63.64,50.07
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,62.13,48.92
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,60.56,47.68
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,58.14,45.78
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,55.62,43.76
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,47.79,36.91
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,45.53,34.91
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,41.47,31.36
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,37.43,27.65
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,30.96,21.56
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,24.51,14.67
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,11.97,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,134.54,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,328.87,230.44
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,425.15,351.97
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,512.51,429.9
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,572.59,480.92
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,631.23,527.67
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,667.78,553.75
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,701.59,576.31
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,721.39,589.99
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,737.82,600.66
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,737.35,597.15
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,740.23,596.79
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,734.24,590.37
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,724.61,581.4
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,707.89,566.58
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,687.67,548.41
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,661.39,525.11
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,631.91,499.12
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,598.34,469.67
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,561.79,437.43
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,520.23,401.54
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,476.39,363.02
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,429.12,320.34
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,380.26,275.75
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,329.06,229.46
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,276.93,182.64
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,222.91,136.2
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,168.91,94.3
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,114.63,61.79
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,66.68,51.68
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,58.58,44.89
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,58.48,44.92
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,56.54,43.46
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,54.6,41.98
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,52.15,39.91
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,49.74,37.81
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,41.81,30.95
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,37.93,27.45
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,31.38,21.34
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,24.84,14.39
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,12.24,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.4,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,12.36,2.54
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,24.38,14.32
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,38.08,26.26
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,53.87,39.82
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,69.19,52.8
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,84.2,65.3
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,98.97,77.37
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,111.95,87.8
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,124.83,97.99
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,168.35,133.65
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,224.32,178.67
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,181.4,143.23
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,154.15,120.53
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,142.32,110.54
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,131.23,101.2
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,144.95,112.13
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,158.27,122.69
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,158.83,122.77
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,159.34,122.86
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,137.74,105.6
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,116.84,88.91
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,148.54,114.18
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,178.28,137.62
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,185.05,142.7
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,190.38,146.6
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,157.52,121.12
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,126.52,97.13
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,105.42,80.51
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,84.39,66.78
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,60.56,46.58
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,35.56,25.17
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,31.81,22.01
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,28.07,18.81
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,23.92,15.23
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,19.77,11.62
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,15.64,8.0
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,11.51,4.34
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,7.8,1.0
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.1,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.05,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,119.98,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,294.96,186.32
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,403.53,330.76
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,500.12,417.19
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,562.42,470.93
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,623.38,520.72
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,663.34,551.02
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,700.6,578.07
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,721.93,592.1
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,739.88,603.2
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,740.75,601.47
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,744.87,602.32
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,739.9,595.62
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,731.21,586.34
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,715.1,571.21
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,695.36,552.79
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,669.84,530.89
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,640.94,506.13
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,606.52,476.03
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,569.03,443.09
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,527.18,406.86
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,482.89,367.88
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,435.58,325.12
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,386.38,280.13
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,333.69,232.5
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,279.92,184.2
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,224.86,136.7
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,169.44,93.59
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,113.22,60.03
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,63.88,49.69
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,62.41,48.59
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,60.88,47.39
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,58.12,45.21
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,49.83,38.18
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,47.18,35.92
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,44.52,33.59
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,40.47,30.07
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,36.43,26.39
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,29.97,20.32
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,23.53,13.35
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,11.52,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,113.89,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,280.54,164.7
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,380.19,307.95
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,473.5,389.98
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,535.23,441.51
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,596.35,489.56
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,627.29,511.69
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,661.49,535.17
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,684.32,551.74
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,703.84,565.47
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,711.08,569.11
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,714.78,570.03
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,711.68,565.46
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,704.91,557.8
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,689.55,542.62
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,670.77,524.92
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,646.59,504.91
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,619.18,482.19
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,587.1,454.74
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,550.87,423.68
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,511.47,390.31
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,469.82,354.38
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,424.58,314.35
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,375.2,270.45
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,324.82,225.74
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,273.6,180.48
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,221.09,135.71
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,168.81,95.5
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,115.76,63.95
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,69.71,54.03
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,68.81,53.43
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,67.97,52.86
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,65.55,51.02
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,57.86,44.62
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,55.11,42.31
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,52.4,39.96
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,47.58,35.82
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,42.75,31.48
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,34.69,24.09
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,26.56,15.55
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,13.15,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.13,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.1,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.04,1.72
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,13.98,6.11
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,19.36,10.82
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,24.74,15.49
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,29.71,19.72
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,34.7,23.89
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,23.1,14.0
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.15
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,42.63,30.39
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,74.22,56.73
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,72.32,55.0
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,70.63,53.48
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,117.54,92.01
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,164.68,130.03
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,95.86,73.74
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,30.66,19.88
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,26.51,16.44
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,22.36,12.98
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,53.99,39.19
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,85.64,65.23
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,132.88,103.68
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,177.45,139.48
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,146.59,114.94
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,116.76,91.16
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,104.29,81.08
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,91.95,71.05
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,89.66,69.3
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,87.33,70.71
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,91.38,74.39
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,95.15,77.84
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,85.2,69.5
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,75.16,60.97
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,65.01,52.12
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,54.76,43.07
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,43.68,33.21
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,32.24,22.89
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,21.87,13.38
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,11.52,3.61
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,5.75,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,45.87,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,124.87,56.54
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,240.11,193.93
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,331.67,276.76
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,396.97,333.61
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,463.0,388.51
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,510.49,426.24
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,561.71,465.18
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,592.27,486.73
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,619.78,505.33
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,550.76,446.87
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,472.47,381.98
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,568.67,456.19
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,650.76,515.94
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,642.17,505.92
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,630.15,494.02
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,508.25,398.9
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,385.06,302.27
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,472.87,369.35
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,527.67,406.69
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,455.49,349.21
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,392.68,300.27
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,246.03,188.38
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,120.89,92.85
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,120.41,92.78
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,119.84,92.41
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,134.02,103.59
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,146.59,113.42
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,134.05,103.95
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,122.21,99.33
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,123.5,100.68
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,124.43,101.71
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,112.98,92.38
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,101.39,82.81
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,88.35,71.69
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,75.16,60.26
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,60.52,47.47
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,45.69,34.29
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,32.09,22.01
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,18.17,8.83
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,9.39,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,71.53,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,187.3,72.23
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,295.25,237.27
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,392.89,326.65
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,459.94,385.85
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,526.41,441.83
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,342.58,288.17
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,103.48,81.98
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,118.64,94.64
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,133.69,106.83
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,144.61,115.24
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,155.5,123.5
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,166.64,132.11
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,177.59,140.5
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,155.52,121.96
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,134.95,104.77
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,163.9,128.15
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,191.82,150.47
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,181.54,141.74
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,171.83,133.58
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,167.51,130.06
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,163.34,126.69
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,169.94,131.67
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,175.88,136.06
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,189.27,146.18
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,200.18,154.12
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,194.24,148.42
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,186.17,141.37
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,171.95,130.85
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,150.21,122.18
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,140.44,114.24
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,130.35,105.97
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,119.33,96.86
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,107.98,87.38
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,85.59,68.32
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,64.36,50.07
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,54.91,41.87
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.78,35.46
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,37.43,26.05
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,26.93,15.36
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,14.94,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,15.43,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,38.07,6.1
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,111.58,84.2
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,180.99,145.58
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,206.54,168.84
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,244.73,201.27
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,277.21,228.01
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,308.75,253.22
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,331.92,271.11
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,354.08,287.82
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,554.13,449.57
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,723.08,579.46
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,721.47,576.69
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,710.7,567.48
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,699.54,557.36
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,684.55,544.08
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,660.52,522.92
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,633.09,498.88
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,601.18,471.05
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,565.97,440.12
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,524.97,404.24
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,481.49,365.63
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,405.7,304.62
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,343.09,256.01
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,320.48,228.26
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,280.73,184.09
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,225.83,136.85
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,170.7,94.19
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,115.02,61.1
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,65.84,50.81
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,64.02,49.39
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,62.12,47.89
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,53.85,40.99
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,52.16,39.7
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,49.55,37.58
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,46.97,35.4
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,42.56,31.58
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,38.17,27.6
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,31.29,21.23
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,22.42,12.09
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,79.29,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,200.42,35.73
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,321.84,256.08
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,430.27,356.01
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,498.14,414.8
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,565.58,469.9
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,403.02,336.91
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,196.41,161.76
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,226.47,186.39
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,269.81,220.58
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,324.08,263.69
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,376.31,303.88
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,553.48,444.04
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,696.74,551.52
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,682.7,536.43
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,665.2,519.74
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,642.44,499.67
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,616.37,476.9
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,584.74,449.14
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,552.46,420.35
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,513.31,387.31
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,471.76,351.67
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,426.55,311.8
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,379.44,269.8
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,329.61,226.0
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,278.74,181.45
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,225.44,136.57
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,171.64,95.53
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,117.81,63.91
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,62.61,47.82
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,60.45,46.14
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,58.25,44.38
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,56.25,42.88
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,54.26,41.35
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,50.96,38.64
