Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,197.97,136.0
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,344.12,289.14
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,420.2,359.25
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,496.28,425.5
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,329.77,284.81
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,107.46,88.94
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,113.21,93.95
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,119.33,98.79
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,424.58,364.07
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,676.81,566.56
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,433.98,365.26
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,158.47,129.97
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,161.25,132.34
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,164.14,134.3
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,154.22,125.73
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,144.94,117.77
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,144.97,117.5
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,145.03,117.27
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,161.77,131.17
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,177.5,144.11
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,210.55,170.85
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,236.67,191.24
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,165.09,132.82
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,98.75,78.61
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,101.13,80.63
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,103.32,82.45
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,99.69,79.52
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,96.0,80.14
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,71.17,58.25
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,65.24,53.11
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,63.06,51.38
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,60.89,49.63
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,56.76,45.95
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,52.55,42.13
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,47.69,37.66
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,42.83,33.02
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,34.76,25.25
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.61,16.3
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.14,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,87.56,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,243.59,158.78
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,366.0,301.58
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,439.12,370.05
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,512.68,434.45
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,558.0,473.18
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,601.51,508.79
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,624.96,526.38
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,650.41,544.93
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,415.6,349.69
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,134.97,108.58
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,144.55,116.4
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,154.05,123.86
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,94.69,74.04
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,182.35,146.15
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,318.92,255.29
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,347.02,276.31
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,370.11,292.08
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,349.86,272.79
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,327.2,251.21
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,261.4,200.66
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,213.68,166.73
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,204.22,157.81
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,192.49,147.43
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,169.54,129.86
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,148.85,123.36
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,128.0,105.74
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,103.96,85.23
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,94.15,77.07
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,84.22,68.69
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,73.14,59.05
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,61.94,49.19
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,47.38,36.3
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,41.23,30.65
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,33.5,23.4
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,25.71,15.09
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,12.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,90.41,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,247.58,157.02
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,373.64,310.99
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,445.98,379.4
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,518.93,442.9
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,565.75,482.14
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,606.29,514.4
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,634.81,535.24
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,660.26,552.82
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,673.38,559.19
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,683.02,562.68
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,682.82,559.56
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,679.0,552.98
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,667.85,540.72
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,653.14,525.7
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,628.23,502.74
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,604.2,480.17
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,575.33,453.94
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,543.32,424.93
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,505.87,391.6
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,466.0,355.77
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,422.53,315.92
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,377.26,274.18
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,328.7,230.87
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,279.07,186.68
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,228.32,142.71
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,177.24,102.11
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,118.36,63.33
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,66.13,52.27
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,60.25,47.36
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,59.45,46.79
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,57.5,45.28
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,55.57,43.77
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,52.72,41.3
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,49.89,38.78
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,41.51,31.39
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,37.19,27.41
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,30.59,21.14
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.98,13.96
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,51.74,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,200.14,117.4
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,319.37,260.32
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,396.55,331.16
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,474.13,397.83
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,528.76,443.17
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,581.56,484.71
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,612.3,507.87
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,640.23,528.18
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,657.04,538.6
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,667.35,543.82
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,669.29,542.62
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,667.61,538.58
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,659.23,529.42
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,647.15,517.33
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,626.56,499.39
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,602.7,478.67
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,574.16,453.32
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,544.61,426.53
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,507.06,393.79
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,467.07,358.39
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,423.83,319.58
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,378.69,278.42
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,329.98,233.86
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,280.13,188.47
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,228.79,143.35
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,177.02,101.63
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,124.37,67.49
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,72.17,57.37
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,58.21,45.39
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,58.08,45.39
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,56.09,43.84
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,54.11,42.28
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,51.2,39.85
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,48.3,37.35
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,44.0,33.55
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,36.45,26.72
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,30.21,20.79
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,24.0,14.02
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,182.52,102.83
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,331.69,274.98
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,409.08,347.12
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,487.11,414.49
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,534.95,453.06
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,580.92,487.63
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,612.12,510.0
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,640.47,529.27
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,383.53,321.01
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,93.12,73.83
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,120.45,97.07
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,147.46,119.16
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,156.81,126.42
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,165.95,133.5
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,170.0,136.56
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,173.98,139.59
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,166.27,132.85
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,159.0,126.58
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,171.86,136.95
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,183.84,146.47
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,185.52,147.39
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,186.73,147.94
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,200.98,158.53
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,211.49,165.7
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,193.76,151.28
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,177.0,138.06
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,167.17,129.93
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,148.09,123.11
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,123.41,102.27
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,94.95,77.91
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,85.76,70.25
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,76.48,62.38
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,66.39,53.55
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,56.2,44.51
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,46.49,35.93
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,46.04,35.37
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,37.21,27.1
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,28.26,17.77
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,13.29,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,5.5
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,13.44
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,21.32
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,28.77
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,36.11
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,55.69,43.47
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,64.5,51.01
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,79.36,63.69
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,94.1,76.1
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,99.33,80.39
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,104.59,84.7
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,121.16,98.43
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,137.49,111.79
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,179.75,147.21
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,228.07,186.93
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,199.86,162.82
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,180.92,146.71
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,182.93,148.28
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,184.71,149.6
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,182.43,147.32
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,180.0,144.98
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,158.68,127.63
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,138.52,111.34
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,125.7,100.67
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,113.14,90.21
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,117.29,93.85
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,120.74,96.9
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,107.17,89.71
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,93.54,77.93
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,84.35,69.97
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,75.06,61.85
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,69.29,56.79
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,69.03,56.54
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,61.05,49.44
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,52.92,41.97
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,41.57,31.27
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,30.01,19.51
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,15.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,163.98,76.97
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,307.43,250.83
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,386.5,325.25
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,466.05,395.08
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,521.59,442.87
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,575.3,487.02
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,606.6,511.22
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,635.13,532.48
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,652.68,543.73
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,663.97,549.85
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,395.05,329.64
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,100.06,78.59
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,107.17,84.25
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,114.2,89.59
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,119.4,93.56
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,124.53,97.47
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,156.01,122.92
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,186.24,147.02
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,216.64,171.29
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,239.37,189.06
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,179.8,141.0
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,124.18,96.27
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,126.76,98.47
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,129.14,100.49
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,158.05,122.43
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,180.99,139.33
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,161.62,124.84
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,143.89,112.23
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,113.65,92.35
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,73.85,58.4
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,67.09,52.82
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,60.27,47.11
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,49.55,37.9
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,49.45,37.88
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,44.88,33.83
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,40.31,29.62
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,33.41,23.18
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,26.49,15.97
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,13.03,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,171.39,69.71
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,327.18,258.27
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,403.25,328.77
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,480.24,394.28
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,527.47,433.17
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,573.05,468.85
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,604.4,492.5
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,633.05,513.48
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,646.48,522.77
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,653.53,526.94
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,401.07,325.19
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,117.56,90.63
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,156.89,122.5
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,195.19,152.79
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,225.75,176.82
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,245.27,191.92
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,278.85,217.72
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,314.48,244.36
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,327.63,253.48
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,336.16,258.41
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,325.01,247.97
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,308.06,232.78
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,281.78,210.82
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,256.1,189.51
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,232.21,157.45
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,181.58,104.28
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,129.41,69.61
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,77.76,49.18
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,63.81,49.01
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,61.69,47.33
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,59.8,45.92
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,57.94,44.51
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,54.37,41.58
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,50.76,38.55
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,42.72,31.62
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,38.83,28.13
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,31.85,21.69
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,24.82,14.57
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,12.17,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,50.05,15.72
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,104.02,85.78
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,143.64,125.01
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,181.41,160.89
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,211.89,189.56
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,241.53,216.77
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,263.76,236.1
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,284.98,254.04
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,302.13,268.1
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,318.34,281.07
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,331.81,291.4
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,344.08,300.55
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,409.01,356.91
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,456.56,397.35
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,463.98,401.71
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,477.42,410.71
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,439.09,376.23
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,410.86,350.32
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,374.31,317.54
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,336.82,284.36
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,314.41,263.89
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,292.69,244.03
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,289.96,236.38
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,273.85,215.46
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,236.41,177.76
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,194.06,137.44
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,150.42,104.41
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,107.08,82.04
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,76.82,65.98
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,62.03,52.39
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,60.11,50.73
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,58.22,49.06
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,55.02,46.13
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,51.82,43.12
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,43.28,35.01
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,38.96,30.7
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,31.94,23.76
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,24.87,16.14
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,12.17,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,199.0,67.15
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,379.97,322.33
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,457.59,401.47
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,535.09,472.13
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,583.1,515.37
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,629.01,554.74
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,657.81,577.34
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,683.57,596.54
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,697.04,605.17
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,706.97,610.78
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,701.13,603.37
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,697.73,597.89
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,687.27,587.24
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,673.18,573.51
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,652.11,552.72
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,627.64,529.05
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,550.11,461.39
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,469.25,391.81
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,441.55,365.96
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,412.74,338.66
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,390.85,315.89
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,359.62,284.32
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,334.15,254.41
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,295.59,211.57
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,233.68,161.2
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,193.6,133.47
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,152.18,103.68
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,110.97,83.29
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,76.43,64.36
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,56.28,46.15
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,54.57,44.8
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,52.88,43.42
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,50.29,41.08
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,47.71,38.7
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,43.76,35.08
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,39.84,31.32
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,33.0,24.61
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,24.0,15.37
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,11.73,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,172.43,44.5
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,335.12,271.22
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,411.69,344.03
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,489.6,410.72
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,538.89,451.21
